ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 00:00,2,0.000,ALERT,211.93,298.17,59.985,1559361604,"201051344000579","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1329214.7,1329214.7,2025,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361606,526970.00
06/01/2019 00:00,2,0.000,ALERT,211.70,295.46,59.964,1559361604,"201051344001025","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2020,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361608,526971.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.06,60.006,1559361604,"201051344001093","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1295617.3,1295617.3,2026,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361610,526972.00
06/01/2019 00:00,2,0.000,ALERT,211.93,297.57,60.017,1559361604,"201051344000458","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1311475.8,1311475.8,2025,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361611,526973.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.66,60.017,1559361604,"201051344000890","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2025,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361613,526974.00
06/01/2019 00:00,2,0.000,ALERT,211.70,297.26,60.006,1559361604,"201051344000988","174011545737251",0.00,9.70,0,292.76,298.77,0.0,0.0,0.000,1005886.2,1005886.2,2022,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361615,526975.00
06/01/2019 00:00,2,0.000,ALERT,212.38,296.96,60.012,1559361604,"201051344000582","174011545737251",0.00,9.00,0,296.06,299.97,0.0,0.0,0.000,1288776.5,1288776.5,2022,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361617,526976.00
06/01/2019 00:00,2,0.000,ALERT,211.93,298.17,60.001,1559361604,"201051344000868","174011545737251",0.00,9.30,0,296.06,299.97,0.0,0.0,0.000,1297137.8,1297137.8,2023,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361619,526977.00
06/01/2019 00:00,2,0.000,ALERT,212.38,297.87,60.028,1559361604,"201051344000576","174011545737251",0.00,9.30,0,295.16,299.37,0.0,0.0,0.000,1314652.8,1314652.8,2027,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361620,526978.00
06/01/2019 00:00,2,0.000,ALERT,211.93,297.26,60.017,1559361604,"201051344001158","174011545737251",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,1291488.5,1291488.5,2022,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361622,526979.00
06/01/2019 00:00,2,0.000,ALERT,211.93,295.76,60.033,1559361604,"201051344000917","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1305380.0,1305380.0,2028,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361624,526980.00
06/01/2019 00:00,2,0.000,ALERT,211.93,295.76,60.028,1559361604,"201051344000417","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1041930.1,1041930.1,2029,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361626,526981.00
06/01/2019 00:00,2,0.000,ALERT,212.16,296.06,60.017,1559361604,"201051344000685","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1311802.9,1311802.9,2028,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361628,526982.00
06/01/2019 00:00,2,0.000,ALERT,211.93,295.46,59.996,1559361604,"201051344000651","174011545737251",0.00,8.00,0,294.56,298.47,0.0,0.0,0.000,1305221.3,1305221.3,2027,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361630,526983.00
06/01/2019 00:00,2,0.000,ALERT,211.48,298.17,60.033,1559361604,"201051344000594","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1316768.0,1316768.0,2027,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361631,526984.00
06/01/2019 00:00,2,0.000,ALERT,211.93,297.26,60.038,1559361604,"201051344000469","174011545737251",0.00,8.50,0,294.26,298.77,0.0,0.0,0.000,1296854.5,1296854.5,2025,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361633,526985.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.36,60.049,1559361604,"201051344000585","174011545737251",0.00,9.30,0,294.56,299.07,0.0,0.0,0.000,1319143.5,1319143.5,2024,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361635,526986.00
06/01/2019 00:00,2,0.000,ALERT,212.38,297.26,60.043,1559361604,"201051344000853","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1320071.4,1320071.4,2029,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361637,526987.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.36,60.028,1559361604,"201051344001145","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1320086.1,1320086.1,2029,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361639,526988.00
06/01/2019 00:00,2,0.000,ALERT,211.70,295.76,60.038,1559361604,"201051344000438","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1313450.5,1313450.5,2024,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361641,526989.00
06/01/2019 00:00,2,0.000,ALERT,211.25,295.76,60.070,1559361604,"201051344001135","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1300363.2,1300363.2,2024,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361642,526990.00
06/01/2019 00:00,2,0.000,ALERT,211.70,297.26,60.043,1559361604,"201051344000983","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1318016.0,1318016.0,2023,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361644,526991.00
06/01/2019 00:00,2,0.000,ALERT,211.70,295.46,60.038,1559361604,"201051344001203","174011545737251",0.00,9.30,0,294.86,300.57,0.0,0.0,0.000,1308159.2,1308159.2,2023,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361646,526992.00
06/01/2019 00:00,2,0.000,ALERT,211.70,296.36,60.043,1559361604,"201051344001230","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1303801.7,1303801.7,2034,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361648,526993.00
06/01/2019 00:00,2,0.000,ALERT,211.25,295.76,60.038,1559361604,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,1297617.3,1297617.3,2026,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361650,526994.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.96,60.049,1559361604,"201051344000867","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1295172.1,1295172.1,2022,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361652,526995.00
06/01/2019 00:00,2,0.000,ALERT,212.16,296.66,60.038,1559361604,"201051344000633","174011545737251",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,1292475.1,1292475.1,2026,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361653,526996.00
06/01/2019 00:00,2,0.000,ALERT,211.03,295.46,60.038,1559361604,"201051344000955","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1317986.7,1317986.7,2026,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361655,526997.00
06/01/2019 00:00,2,0.000,ALERT,211.93,296.96,60.022,1559361604,"201051344000648","174011545737251",0.00,9.00,0,294.86,299.37,0.0,0.0,0.000,1307229.6,1307229.6,2023,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361657,526998.00
06/01/2019 00:00,2,0.000,ALERT,212.16,297.57,60.043,1559361604,"201051344000645","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1312413.9,1312413.9,2023,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559361659,526999.00
06/01/2019 00:00,2,0.000,ALERT,211.70,297.87,60.043,1559361604,"201051344000569","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1328889.5,1328889.5,2027,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559361661,527000.00
06/01/2019 00:00,2,0.000,ALERT,212.83,298.47,60.049,1559361604,"179051228000119","174011545737251",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,115504.5,115504.5,2037,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559361663,527001.00
06/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.043,1559362504,"201051344000579","174011545737251",0.00,9.30,0,296.36,308.39,0.0,0.0,0.000,1329214.7,1329214.7,2027,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362506,527002.00
06/01/2019 00:15,2,0.000,ALERT,213.29,299.37,60.070,1559362504,"201051344001025","174011545737251",0.00,8.50,0,293.66,306.88,0.0,0.0,0.000,1312506.6,1312506.6,2022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362508,527003.00
06/01/2019 00:15,2,0.000,ALERT,213.51,299.97,60.054,1559362504,"201051344001093","174011545737251",0.00,10.00,0,294.26,305.98,0.0,0.0,0.000,1295617.3,1295617.3,2028,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362510,527004.00
06/01/2019 00:15,2,0.000,ALERT,213.51,301.47,59.996,1559362504,"201051344000458","174011545737251",0.00,10.00,0,295.76,308.39,0.0,0.0,0.000,1311475.8,1311475.8,2027,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362512,527005.00
06/01/2019 00:15,2,0.000,ALERT,213.51,300.57,60.049,1559362504,"201051344000890","174011545737251",0.00,9.70,0,294.86,307.48,0.0,0.0,0.000,1310578.0,1310578.0,2027,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362513,527006.00
06/01/2019 00:15,2,0.000,ALERT,213.51,300.87,60.006,1559362504,"201051344000988","174011545737251",0.00,9.30,0,292.76,307.18,0.0,0.0,0.000,1005886.2,1005886.2,2024,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362515,527007.00
06/01/2019 00:15,2,0.000,ALERT,213.96,300.87,60.070,1559362504,"201051344000582","174011545737251",0.00,8.50,0,295.16,307.18,0.0,0.0,0.000,1288776.5,1288776.5,2024,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362517,527008.00
06/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.043,1559362504,"201051344000868","174011545737251",0.00,9.30,0,296.06,308.39,0.0,0.0,0.000,1297137.8,1297137.8,2025,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362519,527009.00
06/01/2019 00:15,2,0.000,ALERT,214.19,301.77,60.043,1559362504,"201051344000576","174011545737251",0.00,9.00,0,295.76,308.09,0.0,0.0,0.000,1314652.8,1314652.8,2029,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362521,527010.00
06/01/2019 00:15,2,0.000,ALERT,213.74,301.17,60.043,1559362504,"201051344001158","174011545737251",0.00,8.50,0,294.86,307.18,0.0,0.0,0.000,1291488.5,1291488.5,2024,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362523,527011.00
06/01/2019 00:15,2,0.000,ALERT,213.74,299.67,60.049,1559362504,"201051344000917","174011545737251",0.00,10.00,0,292.76,305.68,0.0,0.0,0.000,1305380.0,1305380.0,2030,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362525,527012.00
06/01/2019 00:15,2,0.000,ALERT,213.74,299.67,60.038,1559362504,"201051344000417","174011545737251",0.00,9.30,0,293.66,305.68,0.0,0.0,0.000,1041930.1,1041930.1,2031,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362526,527013.00
06/01/2019 00:15,2,0.000,ALERT,213.74,300.27,60.038,1559362504,"201051344000685","174011545737251",0.00,9.30,0,293.96,305.98,0.0,0.0,0.000,1311802.9,1311802.9,2030,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362528,527014.00
06/01/2019 00:15,2,0.000,ALERT,213.74,299.37,60.017,1559362504,"201051344000651","174011545737251",0.00,8.00,0,293.66,305.98,0.0,0.0,0.000,1305221.3,1305221.3,2029,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362530,527015.00
06/01/2019 00:15,2,0.000,ALERT,213.29,302.07,60.043,1559362504,"201051344000594","174011545737251",0.00,9.30,0,294.86,308.39,0.0,0.0,0.000,1316768.0,1316768.0,2029,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362532,527016.00
06/01/2019 00:15,2,0.000,ALERT,213.74,301.47,60.043,1559362504,"201051344000469","174011545737251",0.00,8.00,0,294.56,307.48,0.0,0.0,0.000,1296854.5,1296854.5,2027,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362534,527017.00
06/01/2019 00:15,2,0.000,ALERT,213.74,300.57,60.070,1559362504,"201051344000585","174011545737251",0.00,9.30,0,293.66,306.28,0.0,0.0,0.000,1319143.5,1319143.5,2026,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362536,527018.00
06/01/2019 00:15,2,0.000,ALERT,214.19,301.17,60.043,1559362504,"201051344000853","174011545737251",0.00,8.50,0,295.46,307.78,0.0,0.0,0.000,1320071.4,1320071.4,2031,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362538,527019.00
06/01/2019 00:15,2,0.000,ALERT,213.96,300.57,60.054,1559362504,"201051344001145","174011545737251",0.00,9.00,0,294.26,307.18,0.0,0.0,0.000,1320086.1,1320086.1,2031,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362540,527020.00
06/01/2019 00:15,2,0.000,ALERT,213.74,300.27,60.070,1559362504,"201051344000438","174011545737251",0.00,8.50,0,293.96,306.58,0.0,0.0,0.000,1313450.5,1313450.5,2026,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362542,527021.00
06/01/2019 00:15,2,0.000,ALERT,213.29,299.97,60.043,1559362504,"201051344001135","174011545737251",0.00,9.00,0,293.96,306.88,0.0,0.0,0.000,1300363.2,1300363.2,2026,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362543,527022.00
06/01/2019 00:15,2,0.000,ALERT,213.29,301.17,60.043,1559362504,"201051344000983","174011545737251",0.00,9.00,0,295.46,308.39,0.0,0.0,0.000,1318016.0,1318016.0,2025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362545,527023.00
06/01/2019 00:15,2,0.000,ALERT,213.51,299.67,60.043,1559362504,"201051344001203","174011545737251",0.00,9.00,0,293.66,307.78,0.0,0.0,0.000,1308159.2,1308159.2,2025,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362547,527024.00
06/01/2019 00:15,2,0.000,ALERT,213.51,300.27,60.033,1559362504,"201051344001230","174011545737251",0.00,9.00,0,293.96,306.58,0.0,0.0,0.000,1303801.7,1303801.7,2036,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362549,527025.00
06/01/2019 00:15,2,0.000,ALERT,213.06,299.37,60.033,1559362504,"201051344000646","174011545737251",0.00,9.00,0,293.06,305.98,0.0,0.0,0.000,1297617.3,1297617.3,2028,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362551,527026.00
06/01/2019 00:15,2,0.000,ALERT,213.74,300.87,60.033,1559362504,"201051344000867","174011545737251",0.00,9.70,0,294.86,308.39,0.0,0.0,0.000,1295172.1,1295172.1,2024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362552,527027.00
06/01/2019 00:15,2,0.000,ALERT,214.19,300.87,60.038,1559362504,"201051344000633","174011545737251",0.00,9.00,0,293.36,306.88,0.0,0.0,0.000,1292475.1,1292475.1,2028,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362554,527028.00
06/01/2019 00:15,2,0.000,ALERT,213.29,299.67,60.038,1559362504,"201051344000955","174011545737251",0.00,9.30,0,293.66,306.28,0.0,0.0,0.000,1317986.7,1317986.7,2028,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559362556,527029.00
06/01/2019 00:15,2,0.000,ALERT,213.74,300.27,60.028,1559362504,"201051344000648","174011545737251",0.00,8.50,0,294.86,307.48,0.0,0.0,0.000,1307229.6,1307229.6,2025,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362558,527030.00
06/01/2019 00:15,2,0.000,ALERT,213.96,300.87,60.038,1559362504,"201051344000645","174011545737251",0.00,9.70,0,295.76,307.78,0.0,0.0,0.000,1312413.9,1312413.9,2025,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362560,527031.00
06/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.028,1559362504,"201051344000569","174011545737251",0.00,9.00,0,296.06,308.69,0.0,0.0,0.000,1328889.5,1328889.5,2029,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559362562,527032.00
06/01/2019 00:15,2,0.000,ALERT,213.96,300.27,60.028,1559362504,"179051228000119","174011545737251",0.00,10.70,0,295.46,306.88,0.0,0.0,0.000,115504.5,115504.5,2039,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559362563,527033.00
06/01/2019 00:30,2,0.000,ALERT,213.74,302.37,60.038,1559363404,"201051344000579","174011545737251",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,1329214.7,1329214.7,2029,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363406,527034.00
06/01/2019 00:30,2,0.000,ALERT,213.51,299.37,60.075,1559363404,"201051344001025","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2024,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363408,527035.00
06/01/2019 00:30,2,0.000,ALERT,213.96,300.27,60.038,1559363404,"201051344001093","174011545737251",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2030,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363410,527036.00
06/01/2019 00:30,2,0.000,ALERT,213.74,301.77,60.054,1559363404,"201051344000458","174011545737251",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,1311475.8,1311475.8,2029,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363411,527037.00
06/01/2019 00:30,2,0.000,ALERT,213.74,300.57,60.033,1559363404,"201051344000890","174011545737251",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2029,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363413,527038.00
06/01/2019 00:30,2,0.000,ALERT,213.51,301.77,60.065,1559363404,"201051344000988","174011545737251",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,1005886.2,1005886.2,2026,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363415,527039.00
06/01/2019 00:30,2,0.000,ALERT,214.19,301.17,59.996,1559363404,"201051344000582","174011545737251",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2026,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363417,527040.00
06/01/2019 00:30,2,0.000,ALERT,213.74,302.37,60.033,1559363404,"201051344000868","174011545737251",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,1297137.8,1297137.8,2027,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363419,527041.00
06/01/2019 00:30,2,0.000,ALERT,214.19,302.37,60.070,1559363404,"201051344000576","174011545737251",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,1314652.8,1314652.8,2031,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363421,527042.00
06/01/2019 00:30,2,0.000,ALERT,213.74,301.47,60.033,1559363404,"201051344001158","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1291488.5,1291488.5,2026,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363422,527043.00
06/01/2019 00:30,2,0.000,ALERT,213.96,299.67,60.059,1559363404,"201051344000917","174011545737251",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2032,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363424,527044.00
06/01/2019 00:30,2,0.000,ALERT,213.96,299.37,60.043,1559363404,"201051344000417","174011545737251",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2033,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363426,527045.00
06/01/2019 00:30,2,0.000,ALERT,213.96,299.97,60.038,1559363404,"201051344000685","174011545737251",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2032,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363428,527046.00
06/01/2019 00:30,2,0.000,ALERT,213.74,299.07,60.033,1559363404,"201051344000651","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1305221.3,1305221.3,2031,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363430,527047.00
06/01/2019 00:30,2,0.000,ALERT,213.29,302.37,60.070,1559363404,"201051344000594","174011545737251",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,1316768.0,1316768.0,2031,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363431,527048.00
06/01/2019 00:30,2,0.000,ALERT,213.74,301.77,59.990,1559363404,"201051344000469","174011545737251",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,1296854.5,1296854.5,2029,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363433,527049.00
06/01/2019 00:30,2,0.000,ALERT,213.74,300.27,60.028,1559363404,"201051344000585","174011545737251",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2028,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363435,527050.00
06/01/2019 00:30,2,0.000,ALERT,214.19,301.77,60.022,1559363404,"201051344000853","174011545737251",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,1320071.4,1320071.4,2033,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363437,527051.00
06/01/2019 00:30,2,0.000,ALERT,213.96,300.57,60.017,1559363404,"201051344001145","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2033,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363439,527052.00
06/01/2019 00:30,2,0.000,ALERT,213.74,299.97,60.033,1559363404,"201051344000438","174011545737251",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2028,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363441,527053.00
06/01/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1559363404,"201051344001135","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2028,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363443,527054.00
06/01/2019 00:30,2,0.000,ALERT,213.74,302.07,60.028,1559363404,"201051344000983","174011545737251",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,1318016.0,1318016.0,2027,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363444,527055.00
06/01/2019 00:30,2,0.000,ALERT,213.74,299.97,60.022,1559363404,"201051344001203","174011545737251",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,1308159.2,1308159.2,2027,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559363446,527056.00
06/01/2019 00:30,2,0.000,ALERT,213.51,300.57,60.028,1559363404,"201051344001230","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1303801.7,1303801.7,2038,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363448,527057.00
06/01/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1559363404,"201051344000646","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2030,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363450,527058.00
06/01/2019 00:30,2,0.000,ALERT,214.19,301.77,60.001,1559363404,"201051344000867","174011545737251",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2026,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363452,527059.00
06/01/2019 00:30,2,0.000,ALERT,214.41,301.77,60.033,1559363404,"201051344000633","174011545737251",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2030,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363453,527060.00
06/01/2019 00:30,2,0.000,ALERT,213.29,300.27,60.038,1559363404,"201051344000955","174011545737251",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2030,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363455,527061.00
06/01/2019 00:30,2,0.000,ALERT,213.96,301.47,59.996,1559363404,"201051344000648","174011545737251",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,1307229.6,1307229.6,2027,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363457,527062.00
06/01/2019 00:30,2,0.000,ALERT,214.19,301.77,60.038,1559363404,"201051344000645","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1312413.9,1312413.9,2027,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363459,527063.00
06/01/2019 00:30,2,0.000,ALERT,213.74,302.68,60.049,1559363404,"201051344000569","174011545737251",0.00,9.00,0,299.07,304.18,0.0,0.0,0.000,1328889.5,1328889.5,2031,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559363461,527064.00
06/01/2019 00:30,2,0.000,ALERT,214.19,301.77,60.043,1559363404,"179051228000119","174011545737251",0.00,10.70,0,297.26,302.68,0.0,0.0,0.000,115504.5,115504.5,2041,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559363462,527065.00
06/01/2019 00:45,2,0.000,ALERT,212.61,302.07,60.028,1559364304,"201051344000579","174011545737251",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2031,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364306,527066.00
06/01/2019 00:45,2,0.000,ALERT,211.93,298.77,60.075,1559364304,"201051344001025","174011545737251",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2026,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364307,527067.00
06/01/2019 00:45,2,0.000,ALERT,211.93,299.37,59.985,1559364304,"201051344001093","174011545737251",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2032,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364309,527068.00
06/01/2019 00:45,2,0.000,ALERT,212.61,301.47,60.028,1559364304,"201051344000458","174011545737251",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,1311475.8,1311475.8,2031,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364311,527069.00
06/01/2019 00:45,2,0.000,ALERT,211.93,299.97,60.028,1559364304,"201051344000890","174011545737251",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2031,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364313,527070.00
06/01/2019 00:45,2,0.000,ALERT,212.61,301.17,60.022,1559364304,"201051344000988","174011545737251",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2028,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364315,527071.00
06/01/2019 00:45,2,0.000,ALERT,212.38,300.27,60.017,1559364304,"201051344000582","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2028,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364317,527072.00
06/01/2019 00:45,2,0.000,ALERT,212.61,302.07,60.054,1559364304,"201051344000868","174011545737251",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2029,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364318,527073.00
06/01/2019 00:45,2,0.000,ALERT,213.06,302.07,60.028,1559364304,"201051344000576","174011545737251",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,1314652.8,1314652.8,2033,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364320,527074.00
06/01/2019 00:45,2,0.000,ALERT,212.61,300.87,60.054,1559364304,"201051344001158","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1291488.5,1291488.5,2028,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364322,527075.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.07,60.017,1559364304,"201051344000917","174011545737251",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2034,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364324,527076.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.07,60.006,1559364304,"201051344000417","174011545737251",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1041930.1,1041930.1,2035,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364326,527077.00
06/01/2019 00:45,2,0.000,ALERT,212.38,299.67,59.996,1559364304,"201051344000685","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2034,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364327,527078.00
06/01/2019 00:45,2,0.000,ALERT,212.16,298.77,60.006,1559364304,"201051344000651","174011545737251",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2033,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364329,527079.00
06/01/2019 00:45,2,0.000,ALERT,212.38,302.07,60.012,1559364304,"201051344000594","174011545737251",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,1316768.0,1316768.0,2033,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364331,527080.00
06/01/2019 00:45,2,0.000,ALERT,212.83,301.47,60.012,1559364304,"201051344000469","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2031,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364333,527081.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.37,60.012,1559364304,"201051344000585","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1319143.5,1319143.5,2030,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364335,527082.00
06/01/2019 00:45,2,0.000,ALERT,213.29,301.17,60.006,1559364304,"201051344000853","174011545737251",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,1320071.4,1320071.4,2035,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364337,527083.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.67,60.001,1559364304,"201051344001145","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1320086.1,1320086.1,2035,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364339,527084.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.07,60.006,1559364304,"201051344000438","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1313450.5,1313450.5,2030,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364340,527085.00
06/01/2019 00:45,2,0.000,ALERT,211.70,299.07,60.006,1559364304,"201051344001135","174011545737251",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2030,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364342,527086.00
06/01/2019 00:45,2,0.000,ALERT,212.83,301.47,60.006,1559364304,"201051344000983","174011545737251",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2029,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364344,527087.00
06/01/2019 00:45,2,0.000,ALERT,212.16,299.07,60.001,1559364304,"201051344001203","174011545737251",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2029,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364346,527088.00
06/01/2019 00:45,2,0.000,ALERT,211.93,299.67,60.001,1559364304,"201051344001230","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1303801.7,1303801.7,2040,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364348,527089.00
06/01/2019 00:45,2,0.000,ALERT,211.70,298.77,59.990,1559364304,"201051344000646","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2032,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364350,527090.00
06/01/2019 00:45,2,0.000,ALERT,212.83,300.57,60.006,1559364304,"201051344000867","174011545737251",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,1295172.1,1295172.1,2028,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364351,527091.00
06/01/2019 00:45,2,0.000,ALERT,213.29,300.87,60.001,1559364304,"201051344000633","174011545737251",0.00,8.50,0,297.57,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2032,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364353,527092.00
06/01/2019 00:45,2,0.000,ALERT,211.93,299.37,59.969,1559364304,"201051344000955","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2032,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364355,527093.00
06/01/2019 00:45,2,0.000,ALERT,212.83,300.27,60.006,1559364304,"201051344000648","174011545737251",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2029,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364357,527094.00
06/01/2019 00:45,2,0.000,ALERT,213.06,301.17,60.001,1559364304,"201051344000645","174011545737251",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2029,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559364359,527095.00
06/01/2019 00:45,2,0.000,ALERT,212.61,301.77,60.006,1559364304,"201051344000569","174011545737251",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2033,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559364360,527096.00
06/01/2019 00:45,2,0.000,ALERT,213.06,300.87,60.006,1559364304,"179051228000119","174011545737251",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,115504.5,115504.5,2043,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559364362,527097.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.77,60.012,1559365204,"201051344000579","174011545737251",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,1329214.7,1329214.7,2033,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365206,527098.00
06/01/2019 01:00,2,0.000,ALERT,212.38,299.07,60.006,1559365204,"201051344001025","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,1312506.6,1312506.6,2028,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365208,527099.00
06/01/2019 01:00,2,0.000,ALERT,212.61,299.67,60.038,1559365204,"201051344001093","174011545737251",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,1295617.3,1295617.3,2034,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365209,527100.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.47,59.980,1559365204,"201051344000458","174011545737251",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,1311475.8,1311475.8,2033,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559365211,527101.00
06/01/2019 01:00,2,0.000,ALERT,212.61,300.27,59.996,1559365204,"201051344000890","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1310578.0,1310578.0,2033,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365213,527102.00
06/01/2019 01:00,2,0.000,ALERT,212.61,301.17,60.006,1559365204,"201051344000988","174011545737251",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,1005886.2,1005886.2,2030,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365215,527103.00
06/01/2019 01:00,2,0.000,ALERT,213.06,300.57,60.006,1559365204,"201051344000582","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1288776.5,1288776.5,2030,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365217,527104.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.77,60.001,1559365204,"201051344000868","174011545737251",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,1297137.8,1297137.8,2031,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365219,527105.00
06/01/2019 01:00,2,0.000,ALERT,213.29,301.47,59.996,1559365204,"201051344000576","174011545737251",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,1314652.8,1314652.8,2035,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559365220,527106.00
06/01/2019 01:00,2,0.000,ALERT,212.83,300.57,59.964,1559365204,"201051344001158","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1291488.5,1291488.5,2030,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365222,527107.00
06/01/2019 01:00,2,0.000,ALERT,212.61,299.07,60.028,1559365204,"201051344000917","174011545737251",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,1305380.0,1305380.0,2036,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365224,527108.00
06/01/2019 01:00,2,0.000,ALERT,212.83,299.37,60.001,1559365204,"201051344000417","174011545737251",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,1041930.1,1041930.1,2037,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365226,527109.00
06/01/2019 01:00,2,0.000,ALERT,212.83,299.97,60.001,1559365204,"201051344000685","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1311802.9,1311802.9,2036,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365228,527110.00
06/01/2019 01:00,2,0.000,ALERT,212.61,299.07,60.001,1559365204,"201051344000651","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1305221.3,1305221.3,2035,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365229,527111.00
06/01/2019 01:00,2,0.000,ALERT,212.61,301.77,60.001,1559365204,"201051344000594","174011545737251",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,1316768.0,1316768.0,2035,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365231,527112.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.17,60.006,1559365204,"201051344000469","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1296854.5,1296854.5,2033,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365233,527113.00
06/01/2019 01:00,2,0.000,ALERT,212.83,299.97,60.006,1559365204,"201051344000585","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1319143.5,1319143.5,2032,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559365235,527114.00
