ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 01:00,2,0.000,ALERT,213.51,301.17,60.028,1559365204,"201051344000853","174011545737251",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,1320071.4,1320071.4,2037,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365237,527115.00
06/01/2019 01:00,2,0.000,ALERT,213.06,299.97,59.996,1559365204,"201051344001145","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1320086.1,1320086.1,2037,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365239,527116.00
06/01/2019 01:00,2,0.000,ALERT,212.83,299.97,60.001,1559365204,"201051344000438","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1313450.5,1313450.5,2032,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365240,527117.00
06/01/2019 01:00,2,0.000,ALERT,212.38,299.97,60.006,1559365204,"201051344001135","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1300363.2,1300363.2,2032,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365242,527118.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.47,60.006,1559365204,"201051344000983","174011545737251",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,1318016.0,1318016.0,2031,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365244,527119.00
06/01/2019 01:00,2,0.000,ALERT,212.61,299.67,60.001,1559365204,"201051344001203","174011545737251",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,1308159.2,1308159.2,2031,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365246,527120.00
06/01/2019 01:00,2,0.000,ALERT,212.61,300.27,60.001,1559365204,"201051344001230","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1303801.7,1303801.7,2042,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365248,527121.00
06/01/2019 01:00,2,0.000,ALERT,212.38,299.67,60.001,1559365204,"201051344000646","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1297617.3,1297617.3,2034,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365250,527122.00
06/01/2019 01:00,2,0.000,ALERT,213.29,301.17,59.975,1559365204,"201051344000867","174011545737251",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2030,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365251,527123.00
06/01/2019 01:00,2,0.000,ALERT,213.51,301.17,60.012,1559365204,"201051344000633","174011545737251",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,1292475.1,1292475.1,2034,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365253,527124.00
06/01/2019 01:00,2,0.000,ALERT,212.38,299.67,60.043,1559365204,"201051344000955","174011545737251",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,1317986.7,1317986.7,2034,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365255,527125.00
06/01/2019 01:00,2,0.000,ALERT,213.06,300.57,60.012,1559365204,"201051344000648","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1307229.6,1307229.6,2031,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365257,527126.00
06/01/2019 01:00,2,0.000,ALERT,213.29,301.17,60.022,1559365204,"201051344000645","174011545737251",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,1312413.9,1312413.9,2031,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365259,527127.00
06/01/2019 01:00,2,0.000,ALERT,212.83,301.47,60.006,1559365204,"201051344000569","174011545737251",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,1328889.5,1328889.5,2035,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559365261,527128.00
06/01/2019 01:00,2,0.000,ALERT,213.29,300.57,59.975,1559365204,"179051228000119","174011545737251",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,115504.5,115504.5,2045,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559365262,527129.00
06/01/2019 01:15,2,0.000,ALERT,213.06,302.37,60.059,1559366105,"201051344000579","174011545737251",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,1329214.7,1329214.7,2035,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366107,527130.00
06/01/2019 01:15,2,0.000,ALERT,212.38,299.37,60.038,1559366105,"201051344001025","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2030,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366108,527131.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.97,60.033,1559366105,"201051344001093","174011545737251",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2036,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366110,527132.00
06/01/2019 01:15,2,0.000,ALERT,212.83,301.77,60.028,1559366105,"201051344000458","174011545737251",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2035,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366112,527133.00
06/01/2019 01:15,2,0.000,ALERT,212.38,300.57,60.070,1559366105,"201051344000890","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1310578.0,1310578.0,2035,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366114,527134.00
06/01/2019 01:15,2,0.000,ALERT,212.83,301.77,60.028,1559366105,"201051344000988","174011545737251",0.00,8.50,0,296.66,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2032,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366116,527135.00
06/01/2019 01:15,2,0.000,ALERT,212.83,300.87,60.038,1559366105,"201051344000582","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2032,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366118,527136.00
06/01/2019 01:15,2,0.000,ALERT,212.83,302.37,60.038,1559366105,"201051344000868","174011545737251",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2033,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366119,527137.00
06/01/2019 01:15,2,0.000,ALERT,213.51,302.37,60.028,1559366105,"201051344000576","174011545737251",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2037,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366121,527138.00
06/01/2019 01:15,2,0.000,ALERT,213.06,301.77,60.028,1559366105,"201051344001158","174011545737251",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2032,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366123,527139.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.67,60.075,1559366105,"201051344000917","174011545737251",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,1305380.0,1305380.0,2038,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366125,527140.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.37,60.022,1559366105,"201051344000417","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,1041930.1,1041930.1,2039,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366127,527141.00
06/01/2019 01:15,2,0.000,ALERT,212.83,299.97,60.075,1559366105,"201051344000685","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2038,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366129,527142.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.07,60.028,1559366105,"201051344000651","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1305221.3,1305221.3,2037,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366130,527143.00
06/01/2019 01:15,2,0.000,ALERT,212.83,302.68,60.043,1559366105,"201051344000594","174011545737251",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2037,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366132,527144.00
06/01/2019 01:15,2,0.000,ALERT,213.06,301.77,60.038,1559366105,"201051344000469","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2035,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366134,527145.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.97,60.033,1559366105,"201051344000585","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2034,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366136,527146.00
06/01/2019 01:15,2,0.000,ALERT,213.51,302.07,60.028,1559366105,"201051344000853","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2039,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366138,527147.00
06/01/2019 01:15,2,0.000,ALERT,212.83,300.27,59.996,1559366105,"201051344001145","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1320086.1,1320086.1,2039,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366139,527148.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.97,60.038,1559366105,"201051344000438","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1313450.5,1313450.5,2034,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366141,527149.00
06/01/2019 01:15,2,0.000,ALERT,212.16,299.97,60.070,1559366105,"201051344001135","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2034,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366143,527150.00
06/01/2019 01:15,2,0.000,ALERT,213.06,302.37,60.033,1559366105,"201051344000983","174011545737251",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2033,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366145,527151.00
06/01/2019 01:15,2,0.000,ALERT,212.61,299.37,60.070,1559366105,"201051344001203","174011545737251",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,1308159.2,1308159.2,2033,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366147,527152.00
06/01/2019 01:15,2,0.000,ALERT,212.38,300.27,60.033,1559366105,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1303801.7,1303801.7,2044,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366149,527153.00
06/01/2019 01:15,2,0.000,ALERT,212.16,299.67,60.028,1559366105,"201051344000646","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2036,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366150,527154.00
06/01/2019 01:15,2,0.000,ALERT,213.29,301.47,60.022,1559366105,"201051344000867","174011545737251",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2032,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366152,527155.00
06/01/2019 01:15,2,0.000,ALERT,213.74,301.47,60.028,1559366105,"201051344000633","174011545737251",0.00,7.70,0,297.57,302.98,0.0,0.0,0.000,1292475.1,1292475.1,2036,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366154,527156.00
06/01/2019 01:15,2,0.000,ALERT,212.16,299.97,60.001,1559366105,"201051344000955","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2036,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366156,527157.00
06/01/2019 01:15,2,0.000,ALERT,213.06,300.87,60.033,1559366105,"201051344000648","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2033,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559366158,527158.00
06/01/2019 01:15,2,0.000,ALERT,213.51,301.47,60.028,1559366105,"201051344000645","174011545737251",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2033,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366159,527159.00
06/01/2019 01:15,2,0.000,ALERT,213.06,302.37,59.996,1559366105,"201051344000569","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2037,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559366161,527160.00
06/01/2019 01:15,2,0.000,ALERT,213.29,301.47,60.022,1559366105,"179051228000119","174011545737251",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,115504.5,115504.5,2047,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559366163,527161.00
06/01/2019 01:30,2,0.000,ALERT,212.38,301.47,60.043,1559367003,"201051344000579","174011545737251",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2037,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367006,527162.00
06/01/2019 01:30,2,0.000,ALERT,211.70,298.77,60.022,1559367003,"201051344001025","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2032,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367007,527163.00
06/01/2019 01:30,2,0.000,ALERT,211.70,299.37,60.028,1559367003,"201051344001093","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2038,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367009,527164.00
06/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.017,1559367003,"201051344000458","174011545737251",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,1311475.8,1311475.8,2037,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367011,527165.00
06/01/2019 01:30,2,0.000,ALERT,211.70,299.97,60.054,1559367003,"201051344000890","174011545737251",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2037,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367013,527166.00
06/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.022,1559367003,"201051344000988","174011545737251",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2034,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367015,527167.00
06/01/2019 01:30,2,0.000,ALERT,212.38,300.57,60.022,1559367003,"201051344000582","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2034,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367017,527168.00
06/01/2019 01:30,2,0.000,ALERT,212.38,301.47,60.022,1559367003,"201051344000868","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2035,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367018,527169.00
06/01/2019 01:30,2,0.000,ALERT,213.06,301.47,60.022,1559367003,"201051344000576","174011545737251",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,1314652.8,1314652.8,2039,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367020,527170.00
06/01/2019 01:30,2,0.000,ALERT,212.38,300.57,60.022,1559367003,"201051344001158","174011545737251",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,1291488.5,1291488.5,2034,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367022,527171.00
06/01/2019 01:30,2,0.000,ALERT,212.16,299.37,60.022,1559367003,"201051344000917","174011545737251",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1305380.0,1305380.0,2040,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367024,527172.00
06/01/2019 01:30,2,0.000,ALERT,212.16,299.37,60.017,1559367003,"201051344000417","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2041,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367026,527173.00
06/01/2019 01:30,2,0.000,ALERT,212.16,299.67,60.022,1559367003,"201051344000685","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2040,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367028,527174.00
06/01/2019 01:30,2,0.000,ALERT,211.93,299.07,60.028,1559367003,"201051344000651","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1305221.3,1305221.3,2039,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367030,527175.00
06/01/2019 01:30,2,0.000,ALERT,212.16,301.47,60.022,1559367003,"201051344000594","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2039,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367031,527176.00
06/01/2019 01:30,2,0.000,ALERT,212.61,300.87,59.980,1559367003,"201051344000469","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2037,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367033,527177.00
06/01/2019 01:30,2,0.000,ALERT,211.93,299.97,59.996,1559367003,"201051344000585","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1319143.5,1319143.5,2036,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367035,527178.00
06/01/2019 01:30,2,0.000,ALERT,212.83,300.87,60.022,1559367003,"201051344000853","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2041,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367037,527179.00
06/01/2019 01:30,2,0.000,ALERT,212.16,299.67,60.028,1559367003,"201051344001145","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1320086.1,1320086.1,2041,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367039,527180.00
06/01/2019 01:30,2,0.000,ALERT,211.93,299.67,60.022,1559367003,"201051344000438","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2036,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367041,527181.00
06/01/2019 01:30,2,0.000,ALERT,211.48,299.67,60.017,1559367003,"201051344001135","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2036,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367043,527182.00
06/01/2019 01:30,2,0.000,ALERT,212.38,300.87,60.022,1559367003,"201051344000983","174011545737251",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2035,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367044,527183.00
06/01/2019 01:30,2,0.000,ALERT,211.93,299.37,60.017,1559367003,"201051344001203","174011545737251",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,1308159.2,1308159.2,2035,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367046,527184.00
06/01/2019 01:30,2,0.000,ALERT,211.93,299.97,59.980,1559367003,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1303801.7,1303801.7,2046,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367048,527185.00
06/01/2019 01:30,2,0.000,ALERT,211.70,299.37,60.022,1559367003,"201051344000646","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1297617.3,1297617.3,2038,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367050,527186.00
06/01/2019 01:30,2,0.000,ALERT,212.83,300.57,60.017,1559367003,"201051344000867","174011545737251",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2034,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367052,527187.00
06/01/2019 01:30,2,0.000,ALERT,213.06,300.27,60.028,1559367003,"201051344000633","174011545737251",0.00,7.70,0,297.87,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2038,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367054,527188.00
06/01/2019 01:30,2,0.000,ALERT,211.25,299.37,60.022,1559367003,"201051344000955","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2038,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367056,527189.00
06/01/2019 01:30,2,0.000,ALERT,212.38,299.67,60.033,1559367003,"201051344000648","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1307229.6,1307229.6,2035,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367057,527190.00
06/01/2019 01:30,2,0.000,ALERT,212.83,300.57,60.038,1559367003,"201051344000645","174011545737251",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,1312413.9,1312413.9,2035,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367059,527191.00
06/01/2019 01:30,2,0.000,ALERT,212.38,301.17,60.038,1559367003,"201051344000569","174011545737251",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2039,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367061,527192.00
06/01/2019 01:30,2,0.000,ALERT,212.61,300.27,60.054,1559367003,"179051228000119","174011545737251",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,115504.5,115504.5,2049,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559367063,527193.00
06/01/2019 01:45,2,0.000,ALERT,211.93,300.27,60.028,1559367904,"201051344000579","174011545737251",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,1329214.7,1329214.7,2039,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367906,527194.00
06/01/2019 01:45,2,0.000,ALERT,211.25,298.77,60.033,1559367904,"201051344001025","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1312506.6,1312506.6,2034,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367908,527195.00
06/01/2019 01:45,2,0.000,ALERT,211.48,299.37,60.022,1559367904,"201051344001093","174011545737251",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1295617.3,1295617.3,2040,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367910,527196.00
06/01/2019 01:45,2,0.000,ALERT,211.93,300.27,59.996,1559367904,"201051344000458","174011545737251",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,1311475.8,1311475.8,2039,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367911,527197.00
06/01/2019 01:45,2,0.000,ALERT,211.25,299.97,60.049,1559367904,"201051344000890","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1310578.0,1310578.0,2039,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367913,527198.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.97,60.043,1559367904,"201051344000988","174011545737251",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,1005886.2,1005886.2,2036,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367915,527199.00
06/01/2019 01:45,2,0.000,ALERT,211.93,300.27,59.996,1559367904,"201051344000582","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1288776.5,1288776.5,2036,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367917,527200.00
06/01/2019 01:45,2,0.000,ALERT,211.93,300.57,60.043,1559367904,"201051344000868","174011545737251",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,1297137.8,1297137.8,2037,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367919,527201.00
06/01/2019 01:45,2,0.000,ALERT,212.16,300.57,60.038,1559367904,"201051344000576","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1314652.8,1314652.8,2041,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367920,527202.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.37,60.059,1559367904,"201051344001158","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1291488.5,1291488.5,2036,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367922,527203.00
06/01/2019 01:45,2,0.000,ALERT,211.48,298.77,60.081,1559367904,"201051344000917","174011545737251",0.00,8.50,0,296.06,300.57,0.0,0.0,0.000,1305380.0,1305380.0,2042,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367924,527204.00
06/01/2019 01:45,2,0.000,ALERT,211.48,298.77,60.075,1559367904,"201051344000417","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1041930.1,1041930.1,2043,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367926,527205.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.37,60.075,1559367904,"201051344000685","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1311802.9,1311802.9,2042,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367928,527206.00
06/01/2019 01:45,2,0.000,ALERT,211.48,299.07,60.017,1559367904,"201051344000651","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1305221.3,1305221.3,2041,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367929,527207.00
06/01/2019 01:45,2,0.000,ALERT,211.70,300.57,60.075,1559367904,"201051344000594","174011545737251",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,1316768.0,1316768.0,2041,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367931,527208.00
06/01/2019 01:45,2,0.000,ALERT,212.16,300.27,60.049,1559367904,"201051344000469","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1296854.5,1296854.5,2039,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367933,527209.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.67,60.033,1559367904,"201051344000585","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1319143.5,1319143.5,2038,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367935,527210.00
06/01/2019 01:45,2,0.000,ALERT,212.61,299.97,60.049,1559367904,"201051344000853","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1320071.4,1320071.4,2043,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367937,527211.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.97,60.049,1559367904,"201051344001145","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1320086.1,1320086.1,2043,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367939,527212.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.97,60.059,1559367904,"201051344000438","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1313450.5,1313450.5,2038,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367941,527213.00
06/01/2019 01:45,2,0.000,ALERT,211.25,299.37,60.012,1559367904,"201051344001135","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1300363.2,1300363.2,2038,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367942,527214.00
06/01/2019 01:45,2,0.000,ALERT,211.93,300.27,60.033,1559367904,"201051344000983","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1318016.0,1318016.0,2037,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367944,527215.00
06/01/2019 01:45,2,0.000,ALERT,211.70,299.37,60.054,1559367904,"201051344001203","174011545737251",0.00,7.30,0,297.26,302.68,0.0,0.0,0.000,1308159.2,1308159.2,2037,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367946,527216.00
06/01/2019 01:45,2,0.000,ALERT,211.48,299.97,60.049,1559367904,"201051344001230","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1303801.7,1303801.7,2048,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367948,527217.00
06/01/2019 01:45,2,0.000,ALERT,211.03,299.07,60.038,1559367904,"201051344000646","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1297617.3,1297617.3,2040,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367950,527218.00
06/01/2019 01:45,2,0.000,ALERT,212.16,299.67,60.049,1559367904,"201051344000867","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1295172.1,1295172.1,2036,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367951,527219.00
06/01/2019 01:45,2,0.000,ALERT,212.61,299.67,60.049,1559367904,"201051344000633","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1292475.1,1292475.1,2040,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367953,527220.00
06/01/2019 01:45,2,0.000,ALERT,211.25,299.37,60.001,1559367904,"201051344000955","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1317986.7,1317986.7,2040,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367955,527221.00
06/01/2019 01:45,2,0.000,ALERT,212.16,299.37,60.043,1559367904,"201051344000648","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1307229.6,1307229.6,2037,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559367957,527222.00
06/01/2019 01:45,2,0.000,ALERT,212.61,300.27,60.049,1559367904,"201051344000645","174011545737251",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,1312413.9,1312413.9,2037,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367959,527223.00
06/01/2019 01:45,2,0.000,ALERT,212.16,300.87,60.054,1559367904,"201051344000569","174011545737251",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,1328889.5,1328889.5,2041,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559367961,527224.00
06/01/2019 01:45,2,0.000,ALERT,212.61,299.67,60.049,1559367904,"179051228000119","174011545737251",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,115504.5,115504.5,2051,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559367962,527225.00
06/01/2019 02:00,2,0.000,ALERT,212.16,301.47,60.065,1559368804,"201051344000579","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1329214.7,1329214.7,2041,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368806,527226.00
06/01/2019 02:00,2,0.000,ALERT,211.70,299.37,60.065,1559368804,"201051344001025","174011545737251",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2036,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368808,527227.00
06/01/2019 02:00,2,0.000,ALERT,212.16,299.97,60.059,1559368804,"201051344001093","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1295617.3,1295617.3,2042,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368810,527228.00
06/01/2019 02:00,2,0.000,ALERT,211.93,300.87,60.070,1559368804,"201051344000458","174011545737251",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,1311475.8,1311475.8,2041,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368811,527229.00
06/01/2019 02:00,2,0.000,ALERT,211.93,300.27,60.012,1559368804,"201051344000890","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1310578.0,1310578.0,2041,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368813,527230.00
06/01/2019 02:00,2,0.000,ALERT,211.93,300.57,60.049,1559368804,"201051344000988","174011545737251",0.00,8.00,0,295.46,302.07,0.0,0.0,0.000,1005886.2,1005886.2,2038,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368815,527231.00
06/01/2019 02:00,2,0.000,ALERT,212.61,301.17,60.054,1559368804,"201051344000582","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1288776.5,1288776.5,2038,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368817,527232.00
06/01/2019 02:00,2,0.000,ALERT,211.93,300.87,60.059,1559368804,"201051344000868","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1297137.8,1297137.8,2039,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368819,527233.00
06/01/2019 02:00,2,0.000,ALERT,212.38,300.87,60.075,1559368804,"201051344000576","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1314652.8,1314652.8,2043,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368821,527234.00
06/01/2019 02:00,2,0.000,ALERT,212.16,300.27,60.059,1559368804,"201051344001158","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1291488.5,1291488.5,2038,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368822,527235.00
06/01/2019 02:00,2,0.000,ALERT,212.16,299.67,60.065,1559368804,"201051344000917","174011545737251",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,1305380.0,1305380.0,2044,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368824,527236.00
06/01/2019 02:00,2,0.000,ALERT,212.16,299.67,60.054,1559368804,"201051344000417","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1041930.1,1041930.1,2045,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368826,527237.00
06/01/2019 02:00,2,0.000,ALERT,212.38,299.97,60.054,1559368804,"201051344000685","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2044,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368828,527238.00
06/01/2019 02:00,2,0.000,ALERT,212.16,299.37,60.059,1559368804,"201051344000651","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1305221.3,1305221.3,2043,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368830,527239.00
06/01/2019 02:00,2,0.000,ALERT,211.93,301.17,60.065,1559368804,"201051344000594","174011545737251",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,1316768.0,1316768.0,2043,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368832,527240.00
06/01/2019 02:00,2,0.000,ALERT,212.16,300.57,60.049,1559368804,"201051344000469","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1296854.5,1296854.5,2041,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368833,527241.00
06/01/2019 02:00,2,0.000,ALERT,212.16,300.27,60.054,1559368804,"201051344000585","174011545737251",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1319143.5,1319143.5,2040,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368835,527242.00
06/01/2019 02:00,2,0.000,ALERT,212.61,300.27,60.075,1559368804,"201051344000853","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1320071.4,1320071.4,2045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368837,527243.00
06/01/2019 02:00,2,0.000,ALERT,212.38,300.27,60.054,1559368804,"201051344001145","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1320086.1,1320086.1,2045,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368839,527244.00
06/01/2019 02:00,2,0.000,ALERT,212.16,300.27,60.059,1559368804,"201051344000438","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1313450.5,1313450.5,2040,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368841,527245.00
06/01/2019 02:00,2,0.000,ALERT,211.70,299.97,60.049,1559368804,"201051344001135","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1300363.2,1300363.2,2040,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368843,527246.00
06/01/2019 02:00,2,0.000,ALERT,211.93,300.87,60.054,1559368804,"201051344000983","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1318016.0,1318016.0,2039,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368844,527247.00
06/01/2019 02:00,2,0.000,ALERT,211.93,299.67,60.054,1559368804,"201051344001203","174011545737251",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,1308159.2,1308159.2,2039,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368846,527248.00
06/01/2019 02:00,2,0.000,ALERT,211.70,300.27,60.059,1559368804,"201051344001230","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1303801.7,1303801.7,2050,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368848,527249.00
06/01/2019 02:00,2,0.000,ALERT,211.25,299.67,60.059,1559368804,"201051344000646","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1297617.3,1297617.3,2042,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368850,527250.00
06/01/2019 02:00,2,0.000,ALERT,212.16,300.27,60.049,1559368804,"201051344000867","174011545737251",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,1295172.1,1295172.1,2038,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368852,527251.00
06/01/2019 02:00,2,0.000,ALERT,212.61,299.97,60.054,1559368804,"201051344000633","174011545737251",0.00,7.30,0,296.06,301.77,0.0,0.0,0.000,1292475.1,1292475.1,2042,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368854,527252.00
06/01/2019 02:00,2,0.000,ALERT,211.03,299.97,60.059,1559368804,"201051344000955","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1317986.7,1317986.7,2042,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368855,527253.00
06/01/2019 02:00,2,0.000,ALERT,212.16,299.67,60.059,1559368804,"201051344000648","174011545737251",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,1307229.6,1307229.6,2039,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368857,527254.00
06/01/2019 02:00,2,0.000,ALERT,212.38,300.57,60.022,1559368804,"201051344000645","174011545737251",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,1312413.9,1312413.9,2039,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559368859,527255.00
06/01/2019 02:00,2,0.000,ALERT,212.16,301.17,60.059,1559368804,"201051344000569","174011545737251",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,1328889.5,1328889.5,2043,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559368861,527256.00
06/01/2019 02:00,2,0.000,ALERT,212.38,300.27,60.049,1559368804,"179051228000119","174011545737251",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,115504.5,115504.5,2053,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559368863,527257.00
06/01/2019 02:15,2,0.000,ALERT,212.16,301.17,60.022,1559369704,"201051344000579","174011545737251",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,1329214.7,1329214.7,2043,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369706,527258.00
06/01/2019 02:15,2,0.000,ALERT,211.70,299.67,60.022,1559369704,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2038,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369707,527259.00
