ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 02:15,2,0.000,ALERT,211.93,299.97,59.980,1559369704,"201051344001093","174011545737251",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2044,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369709,527260.00
06/01/2019 02:15,2,0.000,ALERT,212.16,300.87,60.017,1559369704,"201051344000458","174011545737251",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,1311475.8,1311475.8,2043,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369711,527261.00
06/01/2019 02:15,2,0.000,ALERT,211.93,300.57,60.012,1559369704,"201051344000890","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2043,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369713,527262.00
06/01/2019 02:15,2,0.000,ALERT,212.16,300.57,60.022,1559369704,"201051344000988","174011545737251",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,1005886.2,1005886.2,2040,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369715,527263.00
06/01/2019 02:15,2,0.000,ALERT,212.61,301.17,60.017,1559369704,"201051344000582","174011545737251",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2040,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559369717,527264.00
06/01/2019 02:15,2,0.000,ALERT,212.38,301.77,59.996,1559369704,"201051344000868","174011545737251",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,1297137.8,1297137.8,2041,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559369718,527265.00
06/01/2019 02:15,2,0.000,ALERT,212.83,301.77,60.038,1559369704,"201051344000576","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1314652.8,1314652.8,2045,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369720,527266.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.57,60.022,1559369704,"201051344001158","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1291488.5,1291488.5,2040,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369722,527267.00
06/01/2019 02:15,2,0.000,ALERT,212.16,299.97,59.964,1559369704,"201051344000917","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2046,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559369724,527268.00
06/01/2019 02:15,2,0.000,ALERT,212.61,299.97,60.028,1559369704,"201051344000417","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2047,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369726,527269.00
06/01/2019 02:15,2,0.000,ALERT,212.61,300.27,60.006,1559369704,"201051344000685","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1311802.9,1311802.9,2046,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369727,527270.00
06/01/2019 02:15,2,0.000,ALERT,212.38,299.67,60.012,1559369704,"201051344000651","174011545737251",0.00,6.70,0,297.87,301.17,0.0,0.0,0.000,1305221.3,1305221.3,2045,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369729,527271.00
06/01/2019 02:15,2,0.000,ALERT,212.16,301.77,60.022,1559369704,"201051344000594","174011545737251",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,1316768.0,1316768.0,2045,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369731,527272.00
06/01/2019 02:15,2,0.000,ALERT,212.38,301.17,60.022,1559369704,"201051344000469","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1296854.5,1296854.5,2043,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369733,527273.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.57,60.022,1559369704,"201051344000585","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2042,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369735,527274.00
06/01/2019 02:15,2,0.000,ALERT,212.83,301.17,60.017,1559369704,"201051344000853","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1320071.4,1320071.4,2047,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369737,527275.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.57,60.017,1559369704,"201051344001145","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1320086.1,1320086.1,2047,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369739,527276.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.27,60.022,1559369704,"201051344000438","174011545737251",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2042,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369740,527277.00
06/01/2019 02:15,2,0.000,ALERT,212.16,300.27,59.980,1559369704,"201051344001135","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2042,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369742,527278.00
06/01/2019 02:15,2,0.000,ALERT,212.38,301.47,60.017,1559369704,"201051344000983","174011545737251",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,1318016.0,1318016.0,2041,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369744,527279.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.27,59.969,1559369704,"201051344001203","174011545737251",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2041,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369746,527280.00
06/01/2019 02:15,2,0.000,ALERT,212.38,300.57,59.985,1559369704,"201051344001230","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1303801.7,1303801.7,2052,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559369748,527281.00
06/01/2019 02:15,2,0.000,ALERT,211.93,299.97,60.017,1559369704,"201051344000646","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2044,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369750,527282.00
06/01/2019 02:15,2,0.000,ALERT,212.83,301.17,60.022,1559369704,"201051344000867","174011545737251",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,1295172.1,1295172.1,2040,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369751,527283.00
06/01/2019 02:15,2,0.000,ALERT,213.06,301.17,60.022,1559369704,"201051344000633","174011545737251",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,1292475.1,1292475.1,2044,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369753,527284.00
06/01/2019 02:15,2,0.000,ALERT,211.93,300.27,60.012,1559369704,"201051344000955","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2044,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369755,527285.00
06/01/2019 02:15,2,0.000,ALERT,212.61,300.27,60.017,1559369704,"201051344000648","174011545737251",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,1307229.6,1307229.6,2041,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369757,527286.00
06/01/2019 02:15,2,0.000,ALERT,212.83,300.87,60.038,1559369704,"201051344000645","174011545737251",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1312413.9,1312413.9,2041,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369759,527287.00
06/01/2019 02:15,2,0.000,ALERT,212.38,301.17,60.049,1559369704,"201051344000569","174011545737251",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,1328889.5,1328889.5,2045,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559369761,527288.00
06/01/2019 02:15,2,0.000,ALERT,212.61,300.27,60.017,1559369704,"179051228000119","174011545737251",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,115504.5,115504.5,2055,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559369762,527289.00
06/01/2019 02:30,2,0.000,ALERT,212.38,301.77,60.043,1559370604,"201051344000579","174011545737251",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,1329214.7,1329214.7,2045,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370606,527290.00
06/01/2019 02:30,2,0.000,ALERT,211.93,299.67,60.038,1559370604,"201051344001025","174011545737251",0.00,7.00,0,286.74,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2040,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370608,527291.00
06/01/2019 02:30,2,0.000,ALERT,212.16,300.27,60.043,1559370604,"201051344001093","174011545737251",0.00,8.00,0,287.35,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2046,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370610,527292.00
06/01/2019 02:30,2,0.000,ALERT,212.38,301.77,60.033,1559370604,"201051344000458","174011545737251",0.00,9.00,0,287.95,303.58,0.0,0.0,0.000,1311475.8,1311475.8,2045,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370612,527293.00
06/01/2019 02:30,2,0.000,ALERT,212.16,300.87,60.043,1559370604,"201051344000890","174011545737251",0.00,7.70,0,287.95,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2045,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370614,527294.00
06/01/2019 02:30,2,0.000,ALERT,212.38,301.17,60.038,1559370604,"201051344000988","174011545737251",0.00,8.00,0,285.24,302.37,0.0,0.0,0.000,1005886.2,1005886.2,2042,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370616,527295.00
06/01/2019 02:30,2,0.000,ALERT,212.61,301.17,60.033,1559370604,"201051344000582","174011545737251",0.00,7.00,0,288.25,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2042,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370617,527296.00
06/01/2019 02:30,2,0.000,ALERT,212.61,302.07,60.054,1559370604,"201051344000868","174011545737251",0.00,7.70,0,288.25,303.58,0.0,0.0,0.000,1297137.8,1297137.8,2043,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370619,527297.00
06/01/2019 02:30,2,0.000,ALERT,213.06,302.07,60.033,1559370604,"201051344000576","174011545737251",0.00,7.70,0,287.65,302.98,0.0,0.0,0.000,1314652.8,1314652.8,2047,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370621,527298.00
06/01/2019 02:30,2,0.000,ALERT,212.61,301.17,60.017,1559370604,"201051344001158","174011545737251",0.00,7.30,0,287.05,302.37,0.0,0.0,0.000,1291488.5,1291488.5,2042,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370623,527299.00
06/01/2019 02:30,2,0.000,ALERT,212.61,300.27,60.028,1559370604,"201051344000917","174011545737251",0.00,8.50,0,286.14,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2048,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370625,527300.00
06/01/2019 02:30,2,0.000,ALERT,212.61,299.67,60.038,1559370604,"201051344000417","174011545737251",0.00,7.30,0,286.74,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2049,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370627,527301.00
06/01/2019 02:30,2,0.000,ALERT,212.61,300.57,60.028,1559370604,"201051344000685","174011545737251",0.00,7.30,0,287.35,301.77,0.0,0.0,0.000,1311802.9,1311802.9,2048,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370628,527302.00
06/01/2019 02:30,2,0.000,ALERT,212.38,299.67,60.038,1559370604,"201051344000651","174011545737251",0.00,6.70,0,286.74,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2047,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370630,527303.00
06/01/2019 02:30,2,0.000,ALERT,212.16,301.77,59.996,1559370604,"201051344000594","174011545737251",0.00,7.70,0,287.35,303.28,0.0,0.0,0.000,1316768.0,1316768.0,2047,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370632,527304.00
06/01/2019 02:30,2,0.000,ALERT,212.61,301.47,60.006,1559370604,"201051344000469","174011545737251",0.00,7.00,0,286.74,302.68,0.0,0.0,0.000,1296854.5,1296854.5,2045,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370634,527305.00
06/01/2019 02:30,2,0.000,ALERT,212.38,300.87,60.028,1559370604,"201051344000585","174011545737251",0.00,7.70,0,286.74,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2044,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370636,527306.00
06/01/2019 02:30,2,0.000,ALERT,213.06,301.17,60.028,1559370604,"201051344000853","174011545737251",0.00,7.30,0,287.65,303.28,0.0,0.0,0.000,1320071.4,1320071.4,2049,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370637,527307.00
06/01/2019 02:30,2,0.000,ALERT,212.61,300.87,60.012,1559370604,"201051344001145","174011545737251",0.00,7.30,0,287.95,302.37,0.0,0.0,0.000,1320086.1,1320086.1,2049,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370639,527308.00
06/01/2019 02:30,2,0.000,ALERT,212.38,300.27,60.054,1559370604,"201051344000438","174011545737251",0.00,7.00,0,287.65,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2044,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370641,527309.00
06/01/2019 02:30,2,0.000,ALERT,211.93,300.27,60.012,1559370604,"201051344001135","174011545737251",0.00,7.30,0,287.65,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2044,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370643,527310.00
06/01/2019 02:30,2,0.000,ALERT,212.38,301.47,60.022,1559370604,"201051344000983","174011545737251",0.00,7.70,0,287.95,303.28,0.0,0.0,0.000,1318016.0,1318016.0,2043,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370645,527311.00
06/01/2019 02:30,2,0.000,ALERT,212.16,299.97,60.022,1559370604,"201051344001203","174011545737251",0.00,7.00,0,287.05,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2043,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370647,527312.00
06/01/2019 02:30,2,0.000,ALERT,212.16,300.57,60.028,1559370604,"201051344001230","174011545737251",0.00,7.30,0,287.65,302.07,0.0,0.0,0.000,1303801.7,1303801.7,2054,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370648,527313.00
06/01/2019 02:30,2,0.000,ALERT,211.93,300.27,60.028,1559370604,"201051344000646","174011545737251",0.00,7.30,0,286.74,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2046,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370650,527314.00
06/01/2019 02:30,2,0.000,ALERT,212.83,301.17,60.028,1559370604,"201051344000867","174011545737251",0.00,8.50,0,287.35,303.28,0.0,0.0,0.000,1295172.1,1295172.1,2042,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370652,527315.00
06/01/2019 02:30,2,0.000,ALERT,213.29,300.87,60.022,1559370604,"201051344000633","174011545737251",0.00,7.30,0,285.84,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370654,527316.00
06/01/2019 02:30,2,0.000,ALERT,211.93,300.27,60.028,1559370604,"201051344000955","174011545737251",0.00,7.70,0,287.05,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2046,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370656,527317.00
06/01/2019 02:30,2,0.000,ALERT,212.61,300.27,60.022,1559370604,"201051344000648","174011545737251",0.00,7.00,0,287.05,302.68,0.0,0.0,0.000,1307229.6,1307229.6,2043,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370657,527318.00
06/01/2019 02:30,2,0.000,ALERT,212.83,300.87,60.028,1559370604,"201051344000645","174011545737251",0.00,8.00,0,287.65,302.98,0.0,0.0,0.000,1312413.9,1312413.9,2043,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559370659,527319.00
06/01/2019 02:30,2,0.000,ALERT,212.38,301.47,60.028,1559370604,"201051344000569","174011545737251",0.00,7.70,0,288.25,303.58,0.0,0.0,0.000,1328889.5,1328889.5,2047,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559370661,527320.00
06/01/2019 02:30,2,0.000,ALERT,212.83,300.87,59.980,1559370604,"179051228000119","174011545737251",0.00,9.70,0,286.44,302.07,0.0,0.0,0.000,115504.5,115504.5,2057,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559370663,527321.00
06/01/2019 02:45,2,0.000,ALERT,212.83,302.68,60.006,1559371504,"201051344000579","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1329214.7,1329214.7,2047,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371506,527322.00
06/01/2019 02:45,2,0.000,ALERT,212.38,300.27,59.975,1559371504,"201051344001025","174011545737251",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,1312506.6,1312506.6,2042,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371508,527323.00
06/01/2019 02:45,2,0.000,ALERT,212.61,300.57,60.001,1559371504,"201051344001093","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2048,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371510,527324.00
06/01/2019 02:45,2,0.000,ALERT,212.61,302.07,60.017,1559371504,"201051344000458","174011545737251",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,1311475.8,1311475.8,2047,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371511,527325.00
06/01/2019 02:45,2,0.000,ALERT,212.38,301.17,60.001,1559371504,"201051344000890","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2047,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371513,527326.00
06/01/2019 02:45,2,0.000,ALERT,212.61,302.07,60.012,1559371504,"201051344000988","174011545737251",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2044,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371515,527327.00
06/01/2019 02:45,2,0.000,ALERT,212.83,301.77,60.006,1559371504,"201051344000582","174011545737251",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2044,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371517,527328.00
06/01/2019 02:45,2,0.000,ALERT,212.61,302.68,60.012,1559371504,"201051344000868","174011545737251",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2045,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371519,527329.00
06/01/2019 02:45,2,0.000,ALERT,213.06,302.37,60.001,1559371504,"201051344000576","174011545737251",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,1314652.8,1314652.8,2049,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371521,527330.00
06/01/2019 02:45,2,0.000,ALERT,212.61,301.77,59.975,1559371504,"201051344001158","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1291488.5,1291488.5,2044,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371522,527331.00
06/01/2019 02:45,2,0.000,ALERT,212.61,300.27,60.001,1559371504,"201051344000917","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371524,527332.00
06/01/2019 02:45,2,0.000,ALERT,212.61,299.97,60.001,1559371504,"201051344000417","174011545737251",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,1041930.1,1041930.1,2051,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371526,527333.00
06/01/2019 02:45,2,0.000,ALERT,212.83,300.87,59.996,1559371504,"201051344000685","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2050,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371528,527334.00
06/01/2019 02:45,2,0.000,ALERT,212.61,299.97,59.980,1559371504,"201051344000651","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2049,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371530,527335.00
06/01/2019 02:45,2,0.000,ALERT,212.38,302.68,59.980,1559371504,"201051344000594","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1316768.0,1316768.0,2049,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371532,527336.00
06/01/2019 02:45,2,0.000,ALERT,212.61,301.77,60.006,1559371504,"201051344000469","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1296854.5,1296854.5,2047,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371534,527337.00
06/01/2019 02:45,2,0.000,ALERT,212.61,300.57,60.001,1559371504,"201051344000585","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1319143.5,1319143.5,2046,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371535,527338.00
06/01/2019 02:45,2,0.000,ALERT,213.29,301.77,60.017,1559371504,"201051344000853","174011545737251",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,1320071.4,1320071.4,2051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371537,527339.00
06/01/2019 02:45,2,0.000,ALERT,212.83,301.17,60.001,1559371504,"201051344001145","174011545737251",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2051,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371539,527340.00
06/01/2019 02:45,2,0.000,ALERT,212.83,301.17,60.006,1559371504,"201051344000438","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2046,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371541,527341.00
06/01/2019 02:45,2,0.000,ALERT,212.16,300.57,60.001,1559371504,"201051344001135","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2046,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371543,527342.00
06/01/2019 02:45,2,0.000,ALERT,212.61,301.77,60.006,1559371504,"201051344000983","174011545737251",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,1318016.0,1318016.0,2045,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371545,527343.00
06/01/2019 02:45,2,0.000,ALERT,212.61,300.57,59.996,1559371504,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2045,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371546,527344.00
06/01/2019 02:45,2,0.000,ALERT,212.38,301.17,60.001,1559371504,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2056,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371548,527345.00
06/01/2019 02:45,2,0.000,ALERT,212.16,300.57,59.969,1559371504,"201051344000646","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2048,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371550,527346.00
06/01/2019 02:45,2,0.000,ALERT,212.83,301.17,59.990,1559371504,"201051344000867","174011545737251",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2044,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371552,527347.00
06/01/2019 02:45,2,0.000,ALERT,213.06,301.17,60.001,1559371504,"201051344000633","174011545737251",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2048,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371554,527348.00
06/01/2019 02:45,2,0.000,ALERT,212.16,300.57,60.001,1559371504,"201051344000955","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2048,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371555,527349.00
06/01/2019 02:45,2,0.000,ALERT,212.83,300.57,60.012,1559371504,"201051344000648","174011545737251",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,1307229.6,1307229.6,2045,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559371557,527350.00
06/01/2019 02:45,2,0.000,ALERT,213.06,301.47,60.001,1559371504,"201051344000645","174011545737251",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,1312413.9,1312413.9,2045,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371559,527351.00
06/01/2019 02:45,2,0.000,ALERT,212.83,302.37,60.006,1559371504,"201051344000569","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1328889.5,1328889.5,2049,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559371561,527352.00
06/01/2019 02:45,2,0.000,ALERT,213.06,301.17,59.996,1559371504,"179051228000119","174011545737251",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,115504.5,115504.5,2059,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559371563,527353.00
06/01/2019 03:00,2,0.000,ALERT,212.38,301.47,60.017,1559372404,"201051344000579","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1329214.7,1329214.7,2049,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372406,527354.00
06/01/2019 03:00,2,0.000,ALERT,211.93,299.07,60.028,1559372404,"201051344001025","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1312506.6,1312506.6,2044,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372408,527355.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.97,60.012,1559372404,"201051344001093","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1295617.3,1295617.3,2050,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372410,527356.00
06/01/2019 03:00,2,0.000,ALERT,212.16,301.17,59.980,1559372404,"201051344000458","174011545737251",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,1311475.8,1311475.8,2049,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372412,527357.00
06/01/2019 03:00,2,0.000,ALERT,212.16,300.57,60.022,1559372404,"201051344000890","174011545737251",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,1310578.0,1310578.0,2049,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372414,527358.00
06/01/2019 03:00,2,0.000,ALERT,211.93,300.57,60.022,1559372404,"201051344000988","174011545737251",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2046,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372416,527359.00
06/01/2019 03:00,2,0.000,ALERT,212.61,300.87,60.022,1559372404,"201051344000582","174011545737251",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,1288776.5,1288776.5,2046,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372419,527360.00
06/01/2019 03:00,2,0.000,ALERT,212.38,301.47,60.012,1559372404,"201051344000868","174011545737251",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2047,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372420,527361.00
06/01/2019 03:00,2,0.000,ALERT,212.83,301.17,60.017,1559372404,"201051344000576","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2051,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372422,527362.00
06/01/2019 03:00,2,0.000,ALERT,212.38,300.57,60.065,1559372404,"201051344001158","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2046,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372424,527363.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.37,60.033,1559372404,"201051344000917","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2052,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372426,527364.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.37,59.985,1559372404,"201051344000417","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1041930.1,1041930.1,2053,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372428,527365.00
06/01/2019 03:00,2,0.000,ALERT,212.61,299.97,59.980,1559372404,"201051344000685","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1311802.9,1311802.9,2052,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372430,527366.00
06/01/2019 03:00,2,0.000,ALERT,212.16,299.37,60.012,1559372404,"201051344000651","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1305221.3,1305221.3,2051,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372432,527367.00
06/01/2019 03:00,2,0.000,ALERT,211.93,301.17,60.001,1559372404,"201051344000594","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2051,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372434,527368.00
06/01/2019 03:00,2,0.000,ALERT,212.38,300.57,59.990,1559372404,"201051344000469","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2049,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372435,527369.00
06/01/2019 03:00,2,0.000,ALERT,212.16,299.97,60.001,1559372404,"201051344000585","174011545737251",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,1319143.5,1319143.5,2048,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372437,527370.00
06/01/2019 03:00,2,0.000,ALERT,212.83,300.57,60.006,1559372404,"201051344000853","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2053,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372439,527371.00
06/01/2019 03:00,2,0.000,ALERT,212.61,300.27,60.017,1559372404,"201051344001145","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1320086.1,1320086.1,2053,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372441,527372.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.67,60.006,1559372404,"201051344000438","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1313450.5,1313450.5,2048,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372443,527373.00
06/01/2019 03:00,2,0.000,ALERT,211.93,299.97,60.006,1559372404,"201051344001135","174011545737251",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,1300363.2,1300363.2,2048,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372444,527374.00
06/01/2019 03:00,2,0.000,ALERT,212.16,300.87,59.990,1559372404,"201051344000983","174011545737251",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2047,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372446,527375.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.97,60.001,1559372404,"201051344001203","174011545737251",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,1308159.2,1308159.2,2047,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372448,527376.00
06/01/2019 03:00,2,0.000,ALERT,212.16,300.27,60.001,1559372404,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1303801.7,1303801.7,2058,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372450,527377.00
06/01/2019 03:00,2,0.000,ALERT,211.70,299.67,60.017,1559372404,"201051344000646","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1297617.3,1297617.3,2050,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372452,527378.00
06/01/2019 03:00,2,0.000,ALERT,212.38,300.57,60.001,1559372404,"201051344000867","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1295172.1,1295172.1,2046,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372454,527379.00
06/01/2019 03:00,2,0.000,ALERT,212.83,300.27,60.001,1559372404,"201051344000633","174011545737251",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,1292475.1,1292475.1,2050,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372455,527380.00
06/01/2019 03:00,2,0.000,ALERT,211.70,299.97,60.006,1559372404,"201051344000955","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1317986.7,1317986.7,2050,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372457,527381.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.97,60.017,1559372404,"201051344000648","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2047,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559372459,527382.00
06/01/2019 03:00,2,0.000,ALERT,212.61,300.27,60.006,1559372404,"201051344000645","174011545737251",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2047,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372461,527383.00
06/01/2019 03:00,2,0.000,ALERT,212.16,300.87,60.012,1559372404,"201051344000569","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2051,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559372463,527384.00
06/01/2019 03:00,2,0.000,ALERT,212.38,299.97,59.996,1559372404,"179051228000119","174011545737251",0.00,9.70,0,296.36,302.98,0.0,0.0,0.000,115504.5,115504.5,2062,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559372465,527385.00
06/01/2019 03:15,2,0.000,ALERT,212.83,302.68,60.017,1559373305,"201051344000579","174011545737251",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,1329214.7,1329214.7,2051,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373307,527386.00
06/01/2019 03:15,2,0.000,ALERT,212.16,299.67,59.985,1559373305,"201051344001025","174011545737251",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,1312506.6,1312506.6,2046,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373309,527387.00
06/01/2019 03:15,2,0.000,ALERT,212.38,300.27,60.012,1559373305,"201051344001093","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2052,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373310,527388.00
06/01/2019 03:15,2,0.000,ALERT,212.61,302.07,59.969,1559373305,"201051344000458","174011545737251",0.00,9.00,0,299.37,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2051,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373312,527389.00
06/01/2019 03:15,2,0.000,ALERT,212.16,300.57,60.017,1559373305,"201051344000890","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2051,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373314,527390.00
06/01/2019 03:15,2,0.000,ALERT,212.61,301.77,60.001,1559373305,"201051344000988","174011545737251",0.00,8.00,0,296.36,303.58,0.0,0.0,0.000,1005886.2,1005886.2,2048,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373316,527391.00
06/01/2019 03:15,2,0.000,ALERT,212.83,301.17,60.017,1559373305,"201051344000582","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2048,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373318,527392.00
06/01/2019 03:15,2,0.000,ALERT,212.61,302.68,59.996,1559373305,"201051344000868","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2049,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373319,527393.00
06/01/2019 03:15,2,0.000,ALERT,213.29,302.37,60.001,1559373305,"201051344000576","174011545737251",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2053,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373321,527394.00
06/01/2019 03:15,2,0.000,ALERT,212.83,302.07,59.990,1559373305,"201051344001158","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2048,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373323,527395.00
06/01/2019 03:15,2,0.000,ALERT,212.38,299.67,59.953,1559373305,"201051344000917","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2054,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373325,527396.00
06/01/2019 03:15,2,0.000,ALERT,212.61,299.67,59.990,1559373305,"201051344000417","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1041930.1,1041930.1,2055,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373327,527397.00
06/01/2019 03:15,2,0.000,ALERT,212.61,300.27,59.996,1559373305,"201051344000685","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1311802.9,1311802.9,2054,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373329,527398.00
06/01/2019 03:15,2,0.000,ALERT,212.38,299.67,59.990,1559373305,"201051344000651","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2053,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373331,527399.00
06/01/2019 03:15,2,0.000,ALERT,212.38,302.68,60.012,1559373305,"201051344000594","174011545737251",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,1316768.0,1316768.0,2053,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373332,527400.00
06/01/2019 03:15,2,0.000,ALERT,212.83,301.77,59.996,1559373305,"201051344000469","174011545737251",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2051,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373334,527401.00
06/01/2019 03:15,2,0.000,ALERT,212.38,300.27,59.990,1559373305,"201051344000585","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2050,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373336,527402.00
06/01/2019 03:15,2,0.000,ALERT,213.29,301.77,59.969,1559373305,"201051344000853","174011545737251",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2055,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373338,527403.00
06/01/2019 03:15,2,0.000,ALERT,212.61,300.57,60.038,1559373305,"201051344001145","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2055,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373340,527404.00
