ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 03:15,2,0.000,ALERT,212.38,299.97,59.990,1559373305,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2050,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373342,527405.00
06/01/2019 03:15,2,0.000,ALERT,212.16,300.27,59.985,1559373305,"201051344001135","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2050,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373344,527406.00
06/01/2019 03:15,2,0.000,ALERT,212.83,302.07,60.001,1559373305,"201051344000983","174011545737251",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2049,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373345,527407.00
06/01/2019 03:15,2,0.000,ALERT,212.38,299.97,59.990,1559373305,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2049,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373347,527408.00
06/01/2019 03:15,2,0.000,ALERT,212.16,300.57,59.996,1559373305,"201051344001230","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1303801.7,1303801.7,2060,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373349,527409.00
06/01/2019 03:15,2,0.000,ALERT,211.93,300.27,59.996,1559373305,"201051344000646","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2052,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373351,527410.00
06/01/2019 03:15,2,0.000,ALERT,213.06,301.77,59.985,1559373305,"201051344000867","174011545737251",0.00,8.00,0,298.17,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2048,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373353,527411.00
06/01/2019 03:15,2,0.000,ALERT,213.51,301.77,59.985,1559373305,"201051344000633","174011545737251",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2052,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559373354,527412.00
06/01/2019 03:15,2,0.000,ALERT,211.93,300.27,60.033,1559373305,"201051344000955","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2052,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373356,527413.00
06/01/2019 03:15,2,0.000,ALERT,212.83,300.87,59.990,1559373305,"201051344000648","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,1307229.6,1307229.6,2049,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373358,527414.00
06/01/2019 03:15,2,0.000,ALERT,213.29,302.07,60.001,1559373305,"201051344000645","174011545737251",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2049,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373360,527415.00
06/01/2019 03:15,2,0.000,ALERT,212.83,302.68,59.985,1559373305,"201051344000569","174011545737251",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2053,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559373362,527416.00
06/01/2019 03:15,2,0.000,ALERT,212.83,301.17,59.985,1559373305,"179051228000119","174011545737251",0.00,9.70,0,296.96,303.28,0.0,0.0,0.000,115504.5,115504.5,2064,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559373363,527417.00
06/01/2019 03:30,2,0.000,ALERT,212.38,302.07,60.028,1559374204,"201051344000579","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1329214.7,1329214.7,2053,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374206,527418.00
06/01/2019 03:30,2,0.000,ALERT,212.16,299.67,60.028,1559374204,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2048,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374208,527419.00
06/01/2019 03:30,2,0.000,ALERT,212.38,300.27,60.033,1559374204,"201051344001093","174011545737251",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2054,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374210,527420.00
06/01/2019 03:30,2,0.000,ALERT,212.61,302.07,60.022,1559374204,"201051344000458","174011545737251",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2053,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374211,527421.00
06/01/2019 03:30,2,0.000,ALERT,212.16,300.57,60.038,1559374204,"201051344000890","174011545737251",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2053,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374213,527422.00
06/01/2019 03:30,2,0.000,ALERT,212.38,301.77,60.022,1559374204,"201051344000988","174011545737251",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2050,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374215,527423.00
06/01/2019 03:30,2,0.000,ALERT,212.61,301.17,60.017,1559374204,"201051344000582","174011545737251",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2050,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374217,527424.00
06/01/2019 03:30,2,0.000,ALERT,212.38,302.68,60.033,1559374204,"201051344000868","174011545737251",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2051,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374219,527425.00
06/01/2019 03:30,2,0.000,ALERT,213.06,302.68,60.022,1559374204,"201051344000576","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374221,527426.00
06/01/2019 03:30,2,0.000,ALERT,212.61,301.77,60.017,1559374204,"201051344001158","174011545737251",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2050,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374223,527427.00
06/01/2019 03:30,2,0.000,ALERT,212.38,299.67,60.038,1559374204,"201051344000917","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2056,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374224,527428.00
06/01/2019 03:30,2,0.000,ALERT,212.38,299.97,60.065,1559374204,"201051344000417","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1041930.1,1041930.1,2057,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374226,527429.00
06/01/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1559374204,"201051344000685","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2056,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374228,527430.00
06/01/2019 03:30,2,0.000,ALERT,212.38,299.97,60.022,1559374204,"201051344000651","174011545737251",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2055,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374230,527431.00
06/01/2019 03:30,2,0.000,ALERT,212.16,302.37,60.028,1559374204,"201051344000594","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1316768.0,1316768.0,2055,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374232,527432.00
06/01/2019 03:30,2,0.000,ALERT,212.61,302.07,60.033,1559374204,"201051344000469","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2053,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374233,527433.00
06/01/2019 03:30,2,0.000,ALERT,212.38,300.57,60.033,1559374204,"201051344000585","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1319143.5,1319143.5,2052,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374235,527434.00
06/01/2019 03:30,2,0.000,ALERT,213.29,302.07,60.028,1559374204,"201051344000853","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374237,527435.00
06/01/2019 03:30,2,0.000,ALERT,212.38,300.87,60.022,1559374204,"201051344001145","174011545737251",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2057,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374239,527436.00
06/01/2019 03:30,2,0.000,ALERT,212.38,300.27,60.006,1559374204,"201051344000438","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2052,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374241,527437.00
06/01/2019 03:30,2,0.000,ALERT,211.93,300.27,60.033,1559374204,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2052,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374243,527438.00
06/01/2019 03:30,2,0.000,ALERT,212.61,302.37,60.028,1559374204,"201051344000983","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2051,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374244,527439.00
06/01/2019 03:30,2,0.000,ALERT,212.38,299.97,60.049,1559374204,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2051,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374246,527440.00
06/01/2019 03:30,2,0.000,ALERT,212.16,300.87,60.059,1559374204,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2062,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374248,527441.00
06/01/2019 03:30,2,0.000,ALERT,211.93,300.27,60.033,1559374204,"201051344000646","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2054,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374250,527442.00
06/01/2019 03:30,2,0.000,ALERT,213.06,301.77,60.033,1559374204,"201051344000867","174011545737251",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2050,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374252,527443.00
06/01/2019 03:30,2,0.000,ALERT,213.29,301.77,60.028,1559374204,"201051344000633","174011545737251",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2054,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374254,527444.00
06/01/2019 03:30,2,0.000,ALERT,211.93,300.57,60.043,1559374204,"201051344000955","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2054,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374255,527445.00
06/01/2019 03:30,2,0.000,ALERT,212.83,301.17,60.028,1559374204,"201051344000648","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2051,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374257,527446.00
06/01/2019 03:30,2,0.000,ALERT,213.06,301.47,60.022,1559374204,"201051344000645","174011545737251",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559374259,527447.00
06/01/2019 03:30,2,0.000,ALERT,212.61,302.37,60.028,1559374204,"201051344000569","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2055,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559374261,527448.00
06/01/2019 03:30,2,0.000,ALERT,212.83,301.17,60.022,1559374204,"179051228000119","174011545737251",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,115504.5,115504.5,2066,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559374263,527449.00
06/01/2019 03:45,2,0.000,ALERT,212.83,302.37,60.006,1559375104,"201051344000579","174011545737251",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2055,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375106,527450.00
06/01/2019 03:45,2,0.000,ALERT,212.38,299.67,60.038,1559375104,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2050,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375108,527451.00
06/01/2019 03:45,2,0.000,ALERT,212.61,300.57,60.012,1559375104,"201051344001093","174011545737251",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2056,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375110,527452.00
06/01/2019 03:45,2,0.000,ALERT,212.61,301.77,60.006,1559375104,"201051344000458","174011545737251",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2055,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375112,527453.00
06/01/2019 03:45,2,0.000,ALERT,212.38,300.87,59.969,1559375104,"201051344000890","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2055,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375113,527454.00
06/01/2019 03:45,2,0.000,ALERT,212.61,301.77,59.980,1559375104,"201051344000988","174011545737251",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2052,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375115,527455.00
06/01/2019 03:45,2,0.000,ALERT,212.83,301.47,60.001,1559375104,"201051344000582","174011545737251",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2052,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375117,527456.00
06/01/2019 03:45,2,0.000,ALERT,212.83,302.68,60.001,1559375104,"201051344000868","174011545737251",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2053,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375119,527457.00
06/01/2019 03:45,2,0.000,ALERT,213.29,302.68,60.038,1559375104,"201051344000576","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2057,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375121,527458.00
06/01/2019 03:45,2,0.000,ALERT,212.83,301.77,60.049,1559375104,"201051344001158","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2052,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375122,527459.00
06/01/2019 03:45,2,0.000,ALERT,212.61,300.27,60.006,1559375104,"201051344000917","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2058,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375124,527460.00
06/01/2019 03:45,2,0.000,ALERT,212.61,299.97,60.006,1559375104,"201051344000417","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1041930.1,1041930.1,2059,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375126,527461.00
06/01/2019 03:45,2,0.000,ALERT,212.83,300.57,59.964,1559375104,"201051344000685","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2058,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375128,527462.00
06/01/2019 03:45,2,0.000,ALERT,212.61,299.97,59.975,1559375104,"201051344000651","174011545737251",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,1305221.3,1305221.3,2057,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375130,527463.00
06/01/2019 03:45,2,0.000,ALERT,212.61,302.68,60.006,1559375104,"201051344000594","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2057,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375132,527464.00
06/01/2019 03:45,2,0.000,ALERT,213.06,302.37,60.001,1559375104,"201051344000469","174011545737251",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2055,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375133,527465.00
06/01/2019 03:45,2,0.000,ALERT,212.83,300.87,60.006,1559375104,"201051344000585","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1319143.5,1319143.5,2054,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375135,527466.00
06/01/2019 03:45,2,0.000,ALERT,213.51,302.07,60.028,1559375104,"201051344000853","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2059,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375137,527467.00
06/01/2019 03:45,2,0.000,ALERT,212.83,301.17,60.006,1559375104,"201051344001145","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2059,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375139,527468.00
06/01/2019 03:45,2,0.000,ALERT,212.83,300.87,60.022,1559375104,"201051344000438","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2054,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375141,527469.00
06/01/2019 03:45,2,0.000,ALERT,212.38,300.87,60.017,1559375104,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2054,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375143,527470.00
06/01/2019 03:45,2,0.000,ALERT,212.83,302.37,60.017,1559375104,"201051344000983","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2053,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559375144,527471.00
06/01/2019 03:45,2,0.000,ALERT,212.61,300.57,59.996,1559375104,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2053,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375146,527472.00
06/01/2019 03:45,2,0.000,ALERT,212.38,301.17,60.012,1559375104,"201051344001230","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2064,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375148,527473.00
06/01/2019 03:45,2,0.000,ALERT,212.16,300.57,60.006,1559375104,"201051344000646","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2056,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375150,527474.00
06/01/2019 03:45,2,0.000,ALERT,213.29,302.07,59.969,1559375104,"201051344000867","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1295172.1,1295172.1,2052,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375152,527475.00
06/01/2019 03:45,2,0.000,ALERT,213.51,302.07,60.017,1559375104,"201051344000633","174011545737251",0.00,7.30,0,297.87,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2056,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375154,527476.00
06/01/2019 03:45,2,0.000,ALERT,212.16,300.87,60.017,1559375104,"201051344000955","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1317986.7,1317986.7,2056,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375155,527477.00
06/01/2019 03:45,2,0.000,ALERT,213.06,301.47,60.017,1559375104,"201051344000648","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2053,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375157,527478.00
06/01/2019 03:45,2,0.000,ALERT,213.29,302.07,60.017,1559375104,"201051344000645","174011545737251",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2053,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375159,527479.00
06/01/2019 03:45,2,0.000,ALERT,212.83,302.98,60.028,1559375104,"201051344000569","174011545737251",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2057,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559375161,527480.00
06/01/2019 03:45,2,0.000,ALERT,213.29,301.77,59.996,1559375104,"179051228000119","174011545737251",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,115504.5,115504.5,2068,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559375163,527481.00
06/01/2019 04:00,2,0.000,ALERT,212.61,301.77,60.012,1559376004,"201051344000579","174011545737251",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2057,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376006,527482.00
06/01/2019 04:00,2,0.000,ALERT,212.16,299.07,60.054,1559376004,"201051344001025","174011545737251",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2052,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376008,527483.00
06/01/2019 04:00,2,0.000,ALERT,212.38,299.97,60.022,1559376004,"201051344001093","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2058,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376010,527484.00
06/01/2019 04:00,2,0.000,ALERT,212.38,301.47,60.017,1559376004,"201051344000458","174011545737251",0.00,8.50,0,299.37,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2057,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376012,527485.00
06/01/2019 04:00,2,0.000,ALERT,212.38,300.57,60.033,1559376004,"201051344000890","174011545737251",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2057,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376013,527486.00
06/01/2019 04:00,2,0.000,ALERT,212.38,301.17,60.012,1559376004,"201051344000988","174011545737251",0.00,8.00,0,296.66,303.58,0.0,0.0,0.000,1005886.2,1005886.2,2054,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376015,527487.00
06/01/2019 04:00,2,0.000,ALERT,212.83,300.87,59.975,1559376004,"201051344000582","174011545737251",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2054,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376017,527488.00
06/01/2019 04:00,2,0.000,ALERT,212.61,302.07,60.022,1559376004,"201051344000868","174011545737251",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2055,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376019,527489.00
06/01/2019 04:00,2,0.000,ALERT,213.06,301.77,60.017,1559376004,"201051344000576","174011545737251",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376021,527490.00
06/01/2019 04:00,2,0.000,ALERT,212.61,301.17,60.017,1559376004,"201051344001158","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2054,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376023,527491.00
06/01/2019 04:00,2,0.000,ALERT,212.61,299.67,59.990,1559376004,"201051344000917","174011545737251",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376024,527492.00
06/01/2019 04:00,2,0.000,ALERT,212.61,299.67,59.996,1559376004,"201051344000417","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,1041930.1,1041930.1,2061,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376026,527493.00
06/01/2019 04:00,2,0.000,ALERT,212.61,300.27,60.022,1559376004,"201051344000685","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2060,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376028,527494.00
06/01/2019 04:00,2,0.000,ALERT,212.61,299.37,60.043,1559376004,"201051344000651","174011545737251",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,1305221.3,1305221.3,2059,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376030,527495.00
06/01/2019 04:00,2,0.000,ALERT,212.38,302.07,60.049,1559376004,"201051344000594","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1316768.0,1316768.0,2059,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376032,527496.00
06/01/2019 04:00,2,0.000,ALERT,212.83,301.47,60.006,1559376004,"201051344000469","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2057,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376034,527497.00
06/01/2019 04:00,2,0.000,ALERT,212.61,300.27,59.996,1559376004,"201051344000585","174011545737251",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,1319143.5,1319143.5,2056,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376035,527498.00
06/01/2019 04:00,2,0.000,ALERT,213.29,301.47,60.006,1559376004,"201051344000853","174011545737251",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,1320071.4,1320071.4,2061,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376037,527499.00
06/01/2019 04:00,2,0.000,ALERT,212.83,300.57,60.022,1559376004,"201051344001145","174011545737251",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,1320086.1,1320086.1,2061,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376039,527500.00
06/01/2019 04:00,2,0.000,ALERT,212.38,299.97,60.006,1559376004,"201051344000438","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1313450.5,1313450.5,2056,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376041,527501.00
06/01/2019 04:00,2,0.000,ALERT,211.93,299.97,60.006,1559376004,"201051344001135","174011545737251",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,1300363.2,1300363.2,2056,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376043,527502.00
06/01/2019 04:00,2,0.000,ALERT,212.61,301.47,60.038,1559376004,"201051344000983","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2055,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376044,527503.00
06/01/2019 04:00,2,0.000,ALERT,212.61,299.97,60.017,1559376004,"201051344001203","174011545737251",0.00,7.30,0,297.26,304.18,0.0,0.0,0.000,1308159.2,1308159.2,2055,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376046,527504.00
06/01/2019 04:00,2,0.000,ALERT,212.38,300.57,60.006,1559376004,"201051344001230","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2066,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376048,527505.00
06/01/2019 04:00,2,0.000,ALERT,211.93,299.67,60.006,1559376004,"201051344000646","174011545737251",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,1297617.3,1297617.3,2058,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376050,527506.00
06/01/2019 04:00,2,0.000,ALERT,212.83,301.17,60.006,1559376004,"201051344000867","174011545737251",0.00,8.00,0,298.77,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376052,527507.00
06/01/2019 04:00,2,0.000,ALERT,213.29,301.17,60.012,1559376004,"201051344000633","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2058,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376054,527508.00
06/01/2019 04:00,2,0.000,ALERT,211.93,300.27,59.985,1559376004,"201051344000955","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1317986.7,1317986.7,2058,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376055,527509.00
06/01/2019 04:00,2,0.000,ALERT,212.83,300.57,60.038,1559376004,"201051344000648","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1307229.6,1307229.6,2055,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376057,527510.00
06/01/2019 04:00,2,0.000,ALERT,212.83,301.17,59.969,1559376004,"201051344000645","174011545737251",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,1312413.9,1312413.9,2055,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376059,527511.00
06/01/2019 04:00,2,0.000,ALERT,212.61,301.77,60.006,1559376004,"201051344000569","174011545737251",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,1328889.5,1328889.5,2059,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376061,527512.00
06/01/2019 04:00,2,0.000,ALERT,212.83,300.87,59.959,1559376004,"179051228000119","174011545737251",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,115504.5,115504.5,2070,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559376063,527513.00
06/01/2019 04:15,2,0.000,ALERT,212.83,302.07,60.033,1559376904,"201051344000579","174011545737251",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376906,527514.00
06/01/2019 04:15,2,0.000,ALERT,212.16,299.37,60.006,1559376904,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2054,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376908,527515.00
06/01/2019 04:15,2,0.000,ALERT,212.16,299.97,60.017,1559376904,"201051344001093","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2060,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376910,527516.00
06/01/2019 04:15,2,0.000,ALERT,212.61,301.47,59.996,1559376904,"201051344000458","174011545737251",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2059,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376911,527517.00
06/01/2019 04:15,2,0.000,ALERT,211.93,300.27,60.038,1559376904,"201051344000890","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2059,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376913,527518.00
06/01/2019 04:15,2,0.000,ALERT,212.83,301.47,60.059,1559376904,"201051344000988","174011545737251",0.00,7.70,0,296.66,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2056,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376915,527519.00
06/01/2019 04:15,2,0.000,ALERT,212.61,300.87,60.059,1559376904,"201051344000582","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2056,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376917,527520.00
06/01/2019 04:15,2,0.000,ALERT,212.83,302.07,60.017,1559376904,"201051344000868","174011545737251",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2057,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376919,527521.00
06/01/2019 04:15,2,0.000,ALERT,213.29,302.37,60.059,1559376904,"201051344000576","174011545737251",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2061,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376920,527522.00
06/01/2019 04:15,2,0.000,ALERT,213.06,301.77,60.022,1559376904,"201051344001158","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1291488.5,1291488.5,2056,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376922,527523.00
06/01/2019 04:15,2,0.000,ALERT,212.38,299.37,60.012,1559376904,"201051344000917","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2062,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376924,527524.00
06/01/2019 04:15,2,0.000,ALERT,212.38,299.37,60.022,1559376904,"201051344000417","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2063,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376926,527525.00
06/01/2019 04:15,2,0.000,ALERT,212.61,300.27,60.012,1559376904,"201051344000685","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1311802.9,1311802.9,2062,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376928,527526.00
06/01/2019 04:15,2,0.000,ALERT,212.38,299.37,60.033,1559376904,"201051344000651","174011545737251",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2061,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376930,527527.00
06/01/2019 04:15,2,0.000,ALERT,212.61,302.37,60.006,1559376904,"201051344000594","174011545737251",0.00,7.30,0,298.77,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2061,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376932,527528.00
06/01/2019 04:15,2,0.000,ALERT,212.83,301.47,60.001,1559376904,"201051344000469","174011545737251",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2059,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376934,527529.00
06/01/2019 04:15,2,0.000,ALERT,212.16,299.97,60.006,1559376904,"201051344000585","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2058,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376936,527530.00
06/01/2019 04:15,2,0.000,ALERT,213.29,301.17,59.990,1559376904,"201051344000853","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1320071.4,1320071.4,2063,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376938,527531.00
06/01/2019 04:15,2,0.000,ALERT,212.38,300.27,60.033,1559376904,"201051344001145","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2063,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376940,527532.00
06/01/2019 04:15,2,0.000,ALERT,212.38,299.97,59.985,1559376904,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2058,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376941,527533.00
06/01/2019 04:15,2,0.000,ALERT,211.93,300.27,59.996,1559376904,"201051344001135","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2058,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376943,527534.00
06/01/2019 04:15,2,0.000,ALERT,212.83,301.77,60.022,1559376904,"201051344000983","174011545737251",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2057,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559376945,527535.00
06/01/2019 04:15,2,0.000,ALERT,212.16,299.67,60.001,1559376904,"201051344001203","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2057,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376947,527536.00
06/01/2019 04:15,2,0.000,ALERT,212.16,300.57,59.996,1559376904,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1303801.7,1303801.7,2068,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376949,527537.00
06/01/2019 04:15,2,0.000,ALERT,211.70,299.97,60.006,1559376904,"201051344000646","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1297617.3,1297617.3,2060,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376951,527538.00
06/01/2019 04:15,2,0.000,ALERT,213.29,301.47,59.996,1559376904,"201051344000867","174011545737251",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2056,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376952,527539.00
06/01/2019 04:15,2,0.000,ALERT,213.51,301.17,60.043,1559376904,"201051344000633","174011545737251",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,1292475.1,1292475.1,2060,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376954,527540.00
06/01/2019 04:15,2,0.000,ALERT,211.93,300.27,59.990,1559376904,"201051344000955","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2060,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376956,527541.00
06/01/2019 04:15,2,0.000,ALERT,212.83,300.87,60.001,1559376904,"201051344000648","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2057,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376958,527542.00
06/01/2019 04:15,2,0.000,ALERT,213.29,301.47,59.990,1559376904,"201051344000645","174011545737251",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2057,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376960,527543.00
06/01/2019 04:15,2,0.000,ALERT,212.83,302.07,60.001,1559376904,"201051344000569","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2061,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559376962,527544.00
06/01/2019 04:15,2,0.000,ALERT,212.83,300.87,60.038,1559376904,"179051228000119","174011545737251",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,115504.5,115504.5,2072,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559376963,527545.00
06/01/2019 04:30,2,0.000,ALERT,212.83,302.68,60.001,1559377804,"201051344000579","174011545737251",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,1329214.7,1329214.7,2061,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377806,527546.00
06/01/2019 04:30,2,0.000,ALERT,212.38,299.97,60.022,1559377804,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1312506.6,1312506.6,2056,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377808,527547.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.57,60.022,1559377804,"201051344001093","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2062,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377810,527548.00
06/01/2019 04:30,2,0.000,ALERT,212.83,302.07,60.028,1559377804,"201051344000458","174011545737251",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,1311475.8,1311475.8,2061,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377812,527549.00
