ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 04:30,2,0.000,ALERT,212.61,301.17,60.054,1559377804,"201051344000890","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1310578.0,1310578.0,2061,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377814,527550.00
06/01/2019 04:30,2,0.000,ALERT,212.83,301.77,60.017,1559377804,"201051344000988","174011545737251",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2058,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377815,527551.00
06/01/2019 04:30,2,0.000,ALERT,213.06,301.47,60.012,1559377804,"201051344000582","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1288776.5,1288776.5,2058,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377817,527552.00
06/01/2019 04:30,2,0.000,ALERT,212.83,302.68,60.017,1559377804,"201051344000868","174011545737251",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2059,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377819,527553.00
06/01/2019 04:30,2,0.000,ALERT,213.29,302.37,60.022,1559377804,"201051344000576","174011545737251",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,1314652.8,1314652.8,2063,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377821,527554.00
06/01/2019 04:30,2,0.000,ALERT,212.83,301.47,60.043,1559377804,"201051344001158","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1291488.5,1291488.5,2058,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377823,527555.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.27,60.017,1559377804,"201051344000917","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2064,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377824,527556.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.27,60.017,1559377804,"201051344000417","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1041930.1,1041930.1,2065,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377826,527557.00
06/01/2019 04:30,2,0.000,ALERT,212.38,300.27,60.012,1559377804,"201051344000685","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2064,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377828,527558.00
06/01/2019 04:30,2,0.000,ALERT,212.61,299.97,60.006,1559377804,"201051344000651","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2063,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377830,527559.00
06/01/2019 04:30,2,0.000,ALERT,212.61,302.68,60.006,1559377804,"201051344000594","174011545737251",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2063,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377832,527560.00
06/01/2019 04:30,2,0.000,ALERT,213.06,302.07,60.028,1559377804,"201051344000469","174011545737251",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,1296854.5,1296854.5,2061,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377834,527561.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.57,60.001,1559377804,"201051344000585","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1319143.5,1319143.5,2060,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377835,527562.00
06/01/2019 04:30,2,0.000,ALERT,213.51,301.77,60.038,1559377804,"201051344000853","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1320071.4,1320071.4,2065,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377837,527563.00
06/01/2019 04:30,2,0.000,ALERT,212.83,300.87,59.996,1559377804,"201051344001145","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2065,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377839,527564.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.57,59.953,1559377804,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2060,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377841,527565.00
06/01/2019 04:30,2,0.000,ALERT,212.16,300.57,59.996,1559377804,"201051344001135","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1300363.2,1300363.2,2060,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377843,527566.00
06/01/2019 04:30,2,0.000,ALERT,212.61,301.77,59.985,1559377804,"201051344000983","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2059,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377845,527567.00
06/01/2019 04:30,2,0.000,ALERT,212.61,300.27,59.990,1559377804,"201051344001203","174011545737251",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2059,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377846,527568.00
06/01/2019 04:30,2,0.000,ALERT,212.38,300.87,60.033,1559377804,"201051344001230","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2070,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377848,527569.00
06/01/2019 04:30,2,0.000,ALERT,211.93,299.97,59.980,1559377804,"201051344000646","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2062,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377850,527570.00
06/01/2019 04:30,2,0.000,ALERT,212.83,301.17,59.990,1559377804,"201051344000867","174011545737251",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2058,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377852,527571.00
06/01/2019 04:30,2,0.000,ALERT,213.29,301.17,59.990,1559377804,"201051344000633","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2062,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559377854,527572.00
06/01/2019 04:30,2,0.000,ALERT,211.93,300.27,59.990,1559377804,"201051344000955","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2062,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377855,527573.00
06/01/2019 04:30,2,0.000,ALERT,213.06,301.17,60.022,1559377804,"201051344000648","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1307229.6,1307229.6,2059,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377857,527574.00
06/01/2019 04:30,2,0.000,ALERT,213.29,301.77,59.985,1559377804,"201051344000645","174011545737251",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,1312413.9,1312413.9,2059,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377859,527575.00
06/01/2019 04:30,2,0.000,ALERT,212.83,302.37,59.985,1559377804,"201051344000569","174011545737251",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,1328889.5,1328889.5,2063,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559377861,527576.00
06/01/2019 04:30,2,0.000,ALERT,213.06,301.47,59.990,1559377804,"179051228000119","174011545737251",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,115504.5,115504.5,2074,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559377863,527577.00
06/01/2019 04:45,2,0.000,ALERT,213.29,302.98,60.022,1559378704,"201051344000579","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1329214.7,1329214.7,2063,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378706,527578.00
06/01/2019 04:45,2,0.000,ALERT,212.61,299.97,60.017,1559378704,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1312506.6,1312506.6,2058,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378708,527579.00
06/01/2019 04:45,2,0.000,ALERT,212.83,300.87,60.028,1559378704,"201051344001093","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1295617.3,1295617.3,2064,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378710,527580.00
06/01/2019 04:45,2,0.000,ALERT,213.06,302.37,60.043,1559378704,"201051344000458","174011545737251",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2063,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378711,527581.00
06/01/2019 04:45,2,0.000,ALERT,212.83,301.47,59.969,1559378704,"201051344000890","174011545737251",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,1310578.0,1310578.0,2063,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378713,527582.00
06/01/2019 04:45,2,0.000,ALERT,213.06,302.37,60.054,1559378704,"201051344000988","174011545737251",0.00,7.70,0,296.96,303.58,0.0,0.0,0.000,1005886.2,1005886.2,2060,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378715,527583.00
06/01/2019 04:45,2,0.000,ALERT,213.29,301.77,60.012,1559378704,"201051344000582","174011545737251",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,1288776.5,1288776.5,2060,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378717,527584.00
06/01/2019 04:45,2,0.000,ALERT,213.06,303.28,60.022,1559378704,"201051344000868","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1297137.8,1297137.8,2061,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378719,527585.00
06/01/2019 04:45,2,0.000,ALERT,213.74,303.28,60.012,1559378704,"201051344000576","174011545737251",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2065,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378720,527586.00
06/01/2019 04:45,2,0.000,ALERT,213.29,302.37,60.017,1559378704,"201051344001158","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2060,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378722,527587.00
06/01/2019 04:45,2,0.000,ALERT,212.83,300.27,59.980,1559378704,"201051344000917","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1305380.0,1305380.0,2066,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378724,527588.00
06/01/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1559378704,"201051344000417","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1041930.1,1041930.1,2067,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378726,527589.00
06/01/2019 04:45,2,0.000,ALERT,213.06,300.87,60.012,1559378704,"201051344000685","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1311802.9,1311802.9,2066,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378728,527590.00
06/01/2019 04:45,2,0.000,ALERT,213.06,300.27,60.017,1559378704,"201051344000651","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1305221.3,1305221.3,2065,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378730,527591.00
06/01/2019 04:45,2,0.000,ALERT,213.06,302.98,60.043,1559378704,"201051344000594","174011545737251",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,1316768.0,1316768.0,2065,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378731,527592.00
06/01/2019 04:45,2,0.000,ALERT,213.29,302.37,60.012,1559378704,"201051344000469","174011545737251",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,1296854.5,1296854.5,2063,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378733,527593.00
06/01/2019 04:45,2,0.000,ALERT,213.06,301.17,60.012,1559378704,"201051344000585","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1319143.5,1319143.5,2062,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378735,527594.00
06/01/2019 04:45,2,0.000,ALERT,213.74,302.07,60.012,1559378704,"201051344000853","174011545737251",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2067,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378737,527595.00
06/01/2019 04:45,2,0.000,ALERT,213.06,301.17,60.006,1559378704,"201051344001145","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2067,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378739,527596.00
06/01/2019 04:45,2,0.000,ALERT,212.83,300.27,60.022,1559378704,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2062,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378741,527597.00
06/01/2019 04:45,2,0.000,ALERT,212.61,300.57,60.012,1559378704,"201051344001135","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1300363.2,1300363.2,2062,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378742,527598.00
06/01/2019 04:45,2,0.000,ALERT,213.29,302.37,60.022,1559378704,"201051344000983","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1318016.0,1318016.0,2061,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378744,527599.00
06/01/2019 04:45,2,0.000,ALERT,213.06,300.57,60.012,1559378704,"201051344001203","174011545737251",0.00,7.00,0,298.17,303.88,0.0,0.0,0.000,1308159.2,1308159.2,2061,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378746,527600.00
06/01/2019 04:45,2,0.000,ALERT,212.83,301.17,60.033,1559378704,"201051344001230","174011545737251",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2072,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378748,527601.00
06/01/2019 04:45,2,0.000,ALERT,212.38,300.57,60.017,1559378704,"201051344000646","174011545737251",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2064,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378750,527602.00
06/01/2019 04:45,2,0.000,ALERT,213.51,302.07,60.012,1559378704,"201051344000867","174011545737251",0.00,7.70,0,298.77,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2060,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378752,527603.00
06/01/2019 04:45,2,0.000,ALERT,213.96,302.07,60.022,1559378704,"201051344000633","174011545737251",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2064,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378753,527604.00
06/01/2019 04:45,2,0.000,ALERT,212.38,300.57,60.017,1559378704,"201051344000955","174011545737251",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2064,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378755,527605.00
06/01/2019 04:45,2,0.000,ALERT,213.29,301.47,60.038,1559378704,"201051344000648","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2061,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559378757,527606.00
06/01/2019 04:45,2,0.000,ALERT,213.51,302.07,60.022,1559378704,"201051344000645","174011545737251",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2061,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378759,527607.00
06/01/2019 04:45,2,0.000,ALERT,213.06,302.68,60.028,1559378704,"201051344000569","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2065,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559378761,527608.00
06/01/2019 04:45,2,0.000,ALERT,213.51,301.77,60.012,1559378704,"179051228000119","174011545737251",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,115504.5,115504.5,2076,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559378762,527609.00
06/01/2019 05:00,2,0.000,ALERT,213.06,302.37,60.028,1559379604,"201051344000579","174011545737251",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,1329214.7,1329214.7,2065,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379606,527610.00
06/01/2019 05:00,2,0.000,ALERT,212.61,299.67,60.033,1559379604,"201051344001025","174011545737251",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,1312506.6,1312506.6,2060,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379608,527611.00
06/01/2019 05:00,2,0.000,ALERT,212.61,300.27,60.028,1559379604,"201051344001093","174011545737251",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,1295617.3,1295617.3,2066,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379610,527612.00
06/01/2019 05:00,2,0.000,ALERT,212.83,302.07,60.033,1559379604,"201051344000458","174011545737251",0.00,8.00,0,300.27,304.78,0.0,0.0,0.000,1311475.8,1311475.8,2065,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379612,527613.00
06/01/2019 05:00,2,0.000,ALERT,212.38,300.57,60.022,1559379604,"201051344000890","174011545737251",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,1310578.0,1310578.0,2065,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379613,527614.00
06/01/2019 05:00,2,0.000,ALERT,212.83,301.47,60.028,1559379604,"201051344000988","174011545737251",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,1005886.2,1005886.2,2062,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379615,527615.00
06/01/2019 05:00,2,0.000,ALERT,213.06,300.87,60.028,1559379604,"201051344000582","174011545737251",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,1288776.5,1288776.5,2062,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379617,527616.00
06/01/2019 05:00,2,0.000,ALERT,212.83,302.07,60.054,1559379604,"201051344000868","174011545737251",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,1297137.8,1297137.8,2063,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379619,527617.00
06/01/2019 05:00,2,0.000,ALERT,213.29,302.07,60.017,1559379604,"201051344000576","174011545737251",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,1314652.8,1314652.8,2067,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379621,527618.00
06/01/2019 05:00,2,0.000,ALERT,213.06,301.77,60.012,1559379604,"201051344001158","174011545737251",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,1291488.5,1291488.5,2062,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379622,527619.00
06/01/2019 05:00,2,0.000,ALERT,212.83,299.67,60.017,1559379604,"201051344000917","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1305380.0,1305380.0,2068,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379624,527620.00
06/01/2019 05:00,2,0.000,ALERT,212.83,299.67,60.022,1559379604,"201051344000417","174011545737251",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,1041930.1,1041930.1,2069,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379626,527621.00
06/01/2019 05:00,2,0.000,ALERT,213.06,300.57,60.001,1559379604,"201051344000685","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1311802.9,1311802.9,2068,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379628,527622.00
06/01/2019 05:00,2,0.000,ALERT,212.83,299.67,60.017,1559379604,"201051344000651","174011545737251",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,1305221.3,1305221.3,2067,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379630,527623.00
06/01/2019 05:00,2,0.000,ALERT,212.83,302.68,60.017,1559379604,"201051344000594","174011545737251",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,1316768.0,1316768.0,2067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379631,527624.00
06/01/2019 05:00,2,0.000,ALERT,213.06,301.77,59.980,1559379604,"201051344000469","174011545737251",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,1296854.5,1296854.5,2065,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379633,527625.00
06/01/2019 05:00,2,0.000,ALERT,212.83,300.57,60.006,1559379604,"201051344000585","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1319143.5,1319143.5,2064,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379635,527626.00
06/01/2019 05:00,2,0.000,ALERT,213.29,301.47,60.012,1559379604,"201051344000853","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1320071.4,1320071.4,2069,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379637,527627.00
06/01/2019 05:00,2,0.000,ALERT,212.61,300.27,60.012,1559379604,"201051344001145","174011545737251",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,1320086.1,1320086.1,2069,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379639,527628.00
06/01/2019 05:00,2,0.000,ALERT,212.61,299.97,60.006,1559379604,"201051344000438","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1313450.5,1313450.5,2064,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379641,527629.00
06/01/2019 05:00,2,0.000,ALERT,212.38,300.27,60.033,1559379604,"201051344001135","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1300363.2,1300363.2,2064,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379642,527630.00
06/01/2019 05:00,2,0.000,ALERT,213.06,302.07,60.006,1559379604,"201051344000983","174011545737251",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,1318016.0,1318016.0,2063,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379644,527631.00
06/01/2019 05:00,2,0.000,ALERT,212.61,299.97,60.012,1559379604,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1308159.2,1308159.2,2063,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379646,527632.00
06/01/2019 05:00,2,0.000,ALERT,212.61,300.57,60.001,1559379604,"201051344001230","174011545737251",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,1303801.7,1303801.7,2074,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379648,527633.00
06/01/2019 05:00,2,0.000,ALERT,212.16,300.27,60.022,1559379604,"201051344000646","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2066,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379650,527634.00
06/01/2019 05:00,2,0.000,ALERT,213.29,301.77,60.012,1559379604,"201051344000867","174011545737251",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,1295172.1,1295172.1,2062,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379652,527635.00
06/01/2019 05:00,2,0.000,ALERT,213.74,301.77,59.969,1559379604,"201051344000633","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1292475.1,1292475.1,2066,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379653,527636.00
06/01/2019 05:00,2,0.000,ALERT,212.16,300.27,60.059,1559379604,"201051344000955","174011545737251",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,1317986.7,1317986.7,2066,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559379655,527637.00
06/01/2019 05:00,2,0.000,ALERT,213.06,301.17,60.017,1559379604,"201051344000648","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1307229.6,1307229.6,2063,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379657,527638.00
06/01/2019 05:00,2,0.000,ALERT,213.51,302.07,60.059,1559379604,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,1312413.9,1312413.9,2063,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379659,527639.00
06/01/2019 05:00,2,0.000,ALERT,213.06,302.68,60.059,1559379604,"201051344000569","174011545737251",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,1328889.5,1328889.5,2067,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559379661,527640.00
06/01/2019 05:00,2,0.000,ALERT,213.51,301.47,59.985,1559379604,"179051228000119","174011545737251",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,115504.5,115504.5,2078,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559379662,527641.00
06/01/2019 05:15,2,0.000,ALERT,212.83,302.37,59.990,1559380504,"201051344000579","174011545737251",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380507,527642.00
06/01/2019 05:15,2,0.000,ALERT,212.16,299.37,60.001,1559380504,"201051344001025","174011545737251",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,1312506.6,1312506.6,2062,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380508,527643.00
06/01/2019 05:15,2,0.000,ALERT,212.16,299.67,60.028,1559380504,"201051344001093","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1295617.3,1295617.3,2068,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380510,527644.00
06/01/2019 05:15,2,0.000,ALERT,212.61,302.07,60.033,1559380504,"201051344000458","174011545737251",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,1311475.8,1311475.8,2067,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380512,527645.00
06/01/2019 05:15,2,0.000,ALERT,212.16,300.27,60.070,1559380504,"201051344000890","174011545737251",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2067,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380514,527646.00
06/01/2019 05:15,2,0.000,ALERT,212.61,301.77,60.033,1559380504,"201051344000988","174011545737251",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2064,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380516,527647.00
06/01/2019 05:15,2,0.000,ALERT,212.83,300.87,60.028,1559380504,"201051344000582","174011545737251",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2064,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380517,527648.00
06/01/2019 05:15,2,0.000,ALERT,212.83,302.37,60.033,1559380504,"201051344000868","174011545737251",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2065,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380519,527649.00
06/01/2019 05:15,2,0.000,ALERT,213.29,302.37,60.028,1559380504,"201051344000576","174011545737251",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380522,527650.00
06/01/2019 05:15,2,0.000,ALERT,212.83,301.47,60.033,1559380504,"201051344001158","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1291488.5,1291488.5,2065,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380524,527651.00
06/01/2019 05:15,2,0.000,ALERT,212.38,299.37,60.033,1559380504,"201051344000917","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2071,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380527,527652.00
06/01/2019 05:15,2,0.000,ALERT,212.61,299.37,60.033,1559380504,"201051344000417","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2072,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380529,527653.00
06/01/2019 05:15,2,0.000,ALERT,212.61,299.97,60.038,1559380504,"201051344000685","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1311802.9,1311802.9,2071,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380532,527654.00
06/01/2019 05:15,2,0.000,ALERT,212.38,299.37,60.028,1559380504,"201051344000651","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1305221.3,1305221.3,2070,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380534,527655.00
06/01/2019 05:15,2,0.000,ALERT,212.61,302.37,60.054,1559380504,"201051344000594","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1316768.0,1316768.0,2070,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380537,527656.00
06/01/2019 05:15,2,0.000,ALERT,213.06,301.77,60.033,1559380504,"201051344000469","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2068,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380539,527657.00
06/01/2019 05:15,2,0.000,ALERT,212.61,300.27,60.022,1559380504,"201051344000585","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2067,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380541,527658.00
06/01/2019 05:15,2,0.000,ALERT,213.51,301.77,60.028,1559380504,"201051344000853","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1320071.4,1320071.4,2072,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380544,527659.00
06/01/2019 05:15,2,0.000,ALERT,212.61,300.27,60.028,1559380504,"201051344001145","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1320086.1,1320086.1,2072,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380546,527660.00
06/01/2019 05:15,2,0.000,ALERT,212.61,299.97,60.022,1559380504,"201051344000438","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2067,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380549,527661.00
06/01/2019 05:15,2,0.000,ALERT,212.16,299.97,60.022,1559380504,"201051344001135","174011545737251",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,1300363.2,1300363.2,2067,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380551,527662.00
06/01/2019 05:15,2,0.000,ALERT,212.83,301.77,60.028,1559380504,"201051344000983","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2066,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380554,527663.00
06/01/2019 05:15,2,0.000,ALERT,212.38,299.97,60.017,1559380504,"201051344001203","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1308159.2,1308159.2,2066,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380556,527664.00
06/01/2019 05:15,2,0.000,ALERT,212.16,300.57,60.022,1559380504,"201051344001230","174011545737251",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,1303801.7,1303801.7,2076,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380558,527665.00
06/01/2019 05:15,2,0.000,ALERT,212.16,299.97,60.022,1559380504,"201051344000646","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1297617.3,1297617.3,2068,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380560,527666.00
06/01/2019 05:15,2,0.000,ALERT,213.06,301.47,60.065,1559380504,"201051344000867","174011545737251",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2064,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380561,527667.00
06/01/2019 05:15,2,0.000,ALERT,213.51,301.77,60.022,1559380504,"201051344000633","174011545737251",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,1292475.1,1292475.1,2068,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380563,527668.00
06/01/2019 05:15,2,0.000,ALERT,211.93,299.97,60.028,1559380504,"201051344000955","174011545737251",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,1317986.7,1317986.7,2068,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380565,527669.00
06/01/2019 05:15,2,0.000,ALERT,213.06,301.17,60.033,1559380504,"201051344000648","174011545737251",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2065,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380567,527670.00
06/01/2019 05:15,2,0.000,ALERT,213.29,301.47,60.022,1559380504,"201051344000645","174011545737251",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2065,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559380569,527671.00
06/01/2019 05:15,2,0.000,ALERT,212.83,302.68,60.033,1559380504,"201051344000569","174011545737251",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2069,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559380571,527672.00
06/01/2019 05:15,2,0.000,ALERT,213.06,301.47,60.022,1559380504,"179051228000119","174011545737251",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,115504.5,115504.5,2080,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559380572,527673.00
06/01/2019 05:30,2,0.000,ALERT,212.83,301.77,59.964,1559381404,"201051344000579","174011545737251",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,1329214.7,1329214.7,2069,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381407,527674.00
06/01/2019 05:30,2,0.000,ALERT,212.16,298.77,60.001,1559381404,"201051344001025","174011545737251",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,1312506.6,1312506.6,2064,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381408,527675.00
06/01/2019 05:30,2,0.000,ALERT,212.38,299.37,60.038,1559381404,"201051344001093","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1295617.3,1295617.3,2070,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381410,527676.00
06/01/2019 05:30,2,0.000,ALERT,212.61,301.47,59.964,1559381404,"201051344000458","174011545737251",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,1311475.8,1311475.8,2069,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381412,527677.00
06/01/2019 05:30,2,0.000,ALERT,212.16,299.97,60.033,1559381404,"201051344000890","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1310578.0,1310578.0,2069,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381414,527678.00
06/01/2019 05:30,2,0.000,ALERT,212.61,301.17,59.996,1559381404,"201051344000988","174011545737251",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,1005886.2,1005886.2,2066,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381416,527679.00
06/01/2019 05:30,2,0.000,ALERT,212.83,300.57,60.012,1559381404,"201051344000582","174011545737251",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,1288776.5,1288776.5,2066,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381417,527680.00
06/01/2019 05:30,2,0.000,ALERT,212.83,302.07,60.006,1559381404,"201051344000868","174011545737251",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2067,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381419,527681.00
06/01/2019 05:30,2,0.000,ALERT,213.29,301.77,59.996,1559381404,"201051344000576","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1314652.8,1314652.8,2072,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381421,527682.00
06/01/2019 05:30,2,0.000,ALERT,212.83,301.17,59.996,1559381404,"201051344001158","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1291488.5,1291488.5,2067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381423,527683.00
06/01/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1559381404,"201051344000917","174011545737251",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,1305380.0,1305380.0,2073,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381425,527684.00
06/01/2019 05:30,2,0.000,ALERT,212.38,298.77,60.012,1559381404,"201051344000417","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1041930.1,1041930.1,2074,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381427,527685.00
06/01/2019 05:30,2,0.000,ALERT,212.61,299.67,59.980,1559381404,"201051344000685","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1311802.9,1311802.9,2073,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381428,527686.00
06/01/2019 05:30,2,0.000,ALERT,212.38,298.77,60.001,1559381404,"201051344000651","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1305221.3,1305221.3,2072,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381430,527687.00
06/01/2019 05:30,2,0.000,ALERT,212.61,302.07,60.001,1559381404,"201051344000594","174011545737251",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,1316768.0,1316768.0,2072,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381432,527688.00
06/01/2019 05:30,2,0.000,ALERT,212.83,301.17,59.990,1559381404,"201051344000469","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,1296854.5,1296854.5,2070,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381434,527689.00
06/01/2019 05:30,2,0.000,ALERT,212.38,299.67,60.006,1559381404,"201051344000585","174011545737251",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,1319143.5,1319143.5,2069,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381436,527690.00
06/01/2019 05:30,2,0.000,ALERT,213.29,301.47,59.948,1559381404,"201051344000853","174011545737251",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,1320071.4,1320071.4,2074,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381438,527691.00
06/01/2019 05:30,2,0.000,ALERT,212.38,299.97,59.975,1559381404,"201051344001145","174011545737251",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,1320086.1,1320086.1,2074,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381439,527692.00
06/01/2019 05:30,2,0.000,ALERT,212.16,299.07,59.996,1559381404,"201051344000438","174011545737251",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,1313450.5,1313450.5,2069,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381441,527693.00
06/01/2019 05:30,2,0.000,ALERT,211.93,299.37,59.990,1559381404,"201051344001135","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1300363.2,1300363.2,2069,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381443,527694.00
