ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 05:30,2,0.000,ALERT,212.61,301.47,60.001,1559381404,"201051344000983","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1318016.0,1318016.0,2068,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381445,527695.00
06/01/2019 05:30,2,0.000,ALERT,212.38,299.37,59.996,1559381404,"201051344001203","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1308159.2,1308159.2,2068,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381447,527696.00
06/01/2019 05:30,2,0.000,ALERT,212.16,299.97,59.990,1559381404,"201051344001230","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1303801.7,1303801.7,2079,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381449,527697.00
06/01/2019 05:30,2,0.000,ALERT,211.93,299.37,59.996,1559381404,"201051344000646","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1297617.3,1297617.3,2071,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381452,527698.00
06/01/2019 05:30,2,0.000,ALERT,213.06,300.87,59.959,1559381404,"201051344000867","174011545737251",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,1295172.1,1295172.1,2066,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381453,527699.00
06/01/2019 05:30,2,0.000,ALERT,213.51,301.17,59.990,1559381404,"201051344000633","174011545737251",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,1292475.1,1292475.1,2070,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381455,527700.00
06/01/2019 05:30,2,0.000,ALERT,211.93,299.67,59.990,1559381404,"201051344000955","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1317986.7,1317986.7,2070,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381457,527701.00
06/01/2019 05:30,2,0.000,ALERT,212.83,300.57,59.990,1559381404,"201051344000648","174011545737251",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,1307229.6,1307229.6,2067,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381459,527702.00
06/01/2019 05:30,2,0.000,ALERT,213.06,301.17,60.001,1559381404,"201051344000645","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1312413.9,1312413.9,2067,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559381461,527703.00
06/01/2019 05:30,2,0.000,ALERT,212.61,301.77,59.985,1559381404,"201051344000569","174011545737251",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,1328889.5,1328889.5,2071,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559381462,527704.00
06/01/2019 05:30,2,0.000,ALERT,213.06,300.87,59.990,1559381404,"179051228000119","174011545737251",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,115504.5,115504.5,2082,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559381464,527705.00
06/01/2019 05:45,2,0.000,ALERT,212.61,302.07,60.017,1559382304,"201051344000579","174011545737251",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,1329214.7,1329214.7,2071,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382307,527706.00
06/01/2019 05:45,2,0.000,ALERT,211.93,298.77,60.022,1559382304,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1312506.6,1312506.6,2066,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382308,527707.00
06/01/2019 05:45,2,0.000,ALERT,212.16,299.07,60.012,1559382304,"201051344001093","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1295617.3,1295617.3,2072,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382310,527708.00
06/01/2019 05:45,2,0.000,ALERT,212.61,301.47,60.028,1559382304,"201051344000458","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1311475.8,1311475.8,2071,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382312,527709.00
06/01/2019 05:45,2,0.000,ALERT,211.93,299.97,60.012,1559382304,"201051344000890","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,1310578.0,1310578.0,2071,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382314,527710.00
06/01/2019 05:45,2,0.000,ALERT,212.38,301.17,60.017,1559382304,"201051344000988","174011545737251",0.00,7.00,0,296.96,302.98,0.0,0.0,0.000,1005886.2,1005886.2,2068,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382316,527711.00
06/01/2019 05:45,2,0.000,ALERT,212.61,300.27,60.028,1559382304,"201051344000582","174011545737251",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,1288776.5,1288776.5,2068,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382318,527712.00
06/01/2019 05:45,2,0.000,ALERT,212.61,301.77,60.022,1559382304,"201051344000868","174011545737251",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,1297137.8,1297137.8,2069,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382320,527713.00
06/01/2019 05:45,2,0.000,ALERT,213.06,301.47,60.017,1559382304,"201051344000576","174011545737251",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,1314652.8,1314652.8,2074,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382322,527714.00
06/01/2019 05:45,2,0.000,ALERT,212.61,300.87,60.022,1559382304,"201051344001158","174011545737251",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,1291488.5,1291488.5,2069,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382324,527715.00
06/01/2019 05:45,2,0.000,ALERT,212.16,298.77,60.017,1559382304,"201051344000917","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1305380.0,1305380.0,2075,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382325,527716.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.07,60.022,1559382304,"201051344000417","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1041930.1,1041930.1,2076,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382327,527717.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.67,60.054,1559382304,"201051344000685","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1311802.9,1311802.9,2075,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382329,527718.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.07,60.012,1559382304,"201051344000651","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1305221.3,1305221.3,2074,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382331,527719.00
06/01/2019 05:45,2,0.000,ALERT,212.38,301.77,60.022,1559382304,"201051344000594","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1316768.0,1316768.0,2074,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382333,527720.00
06/01/2019 05:45,2,0.000,ALERT,212.83,301.17,60.012,1559382304,"201051344000469","174011545737251",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,1296854.5,1296854.5,2072,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382335,527721.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.67,60.028,1559382304,"201051344000585","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1319143.5,1319143.5,2071,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382336,527722.00
06/01/2019 05:45,2,0.000,ALERT,213.29,301.17,59.985,1559382304,"201051344000853","174011545737251",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,1320071.4,1320071.4,2076,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382338,527723.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.67,59.990,1559382304,"201051344001145","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1320086.1,1320086.1,2076,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382340,527724.00
06/01/2019 05:45,2,0.000,ALERT,212.38,299.37,60.022,1559382304,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1313450.5,1313450.5,2071,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382342,527725.00
06/01/2019 05:45,2,0.000,ALERT,211.93,299.67,60.006,1559382304,"201051344001135","174011545737251",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,1300363.2,1300363.2,2071,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382344,527726.00
06/01/2019 05:45,2,0.000,ALERT,212.61,301.17,60.017,1559382304,"201051344000983","174011545737251",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,1318016.0,1318016.0,2070,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382346,527727.00
06/01/2019 05:45,2,0.000,ALERT,212.16,299.37,60.001,1559382304,"201051344001203","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1308159.2,1308159.2,2070,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382347,527728.00
06/01/2019 05:45,2,0.000,ALERT,212.16,299.97,60.001,1559382304,"201051344001230","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1303801.7,1303801.7,2081,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382349,527729.00
06/01/2019 05:45,2,0.000,ALERT,211.70,299.07,60.017,1559382304,"201051344000646","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1297617.3,1297617.3,2073,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382351,527730.00
06/01/2019 05:45,2,0.000,ALERT,212.83,300.87,60.028,1559382304,"201051344000867","174011545737251",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,1295172.1,1295172.1,2068,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382353,527731.00
06/01/2019 05:45,2,0.000,ALERT,213.29,300.87,60.001,1559382304,"201051344000633","174011545737251",0.00,6.70,0,297.26,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2072,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382355,527732.00
06/01/2019 05:45,2,0.000,ALERT,211.93,299.37,60.054,1559382304,"201051344000955","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1317986.7,1317986.7,2072,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382357,527733.00
06/01/2019 05:45,2,0.000,ALERT,212.83,299.97,60.017,1559382304,"201051344000648","174011545737251",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,1307229.6,1307229.6,2069,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559382358,527734.00
06/01/2019 05:45,2,0.000,ALERT,213.29,300.87,60.022,1559382304,"201051344000645","174011545737251",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,1312413.9,1312413.9,2069,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382360,527735.00
06/01/2019 05:45,2,0.000,ALERT,212.61,301.47,60.022,1559382304,"201051344000569","174011545737251",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,1328889.5,1328889.5,2073,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559382362,527736.00
06/01/2019 05:45,2,0.000,ALERT,213.06,300.57,60.001,1559382304,"179051228000119","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,115504.5,115504.5,2084,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559382364,527737.00
06/01/2019 06:00,2,0.000,ALERT,212.38,301.47,59.996,1559383204,"201051344000579","174011545737251",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,1329214.7,1329214.7,2074,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383207,527738.00
06/01/2019 06:00,2,0.000,ALERT,212.16,299.07,59.996,1559383204,"201051344001025","174011545737251",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,1312506.6,1312506.6,2069,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383209,527739.00
06/01/2019 06:00,2,0.000,ALERT,212.38,299.37,59.990,1559383204,"201051344001093","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1295617.3,1295617.3,2075,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383212,527740.00
06/01/2019 06:00,2,0.000,ALERT,212.61,301.17,59.996,1559383204,"201051344000458","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1311475.8,1311475.8,2074,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383214,527741.00
06/01/2019 06:00,2,0.000,ALERT,212.16,299.97,60.006,1559383204,"201051344000890","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1310578.0,1310578.0,2074,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383216,527742.00
06/01/2019 06:00,2,0.000,ALERT,212.38,300.87,60.006,1559383204,"201051344000988","174011545737251",0.00,7.30,0,296.66,302.68,0.0,0.0,0.000,1005886.2,1005886.2,2071,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383219,527743.00
06/01/2019 06:00,2,0.000,ALERT,212.83,300.57,60.001,1559383204,"201051344000582","174011545737251",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,1288776.5,1288776.5,2071,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383221,527744.00
06/01/2019 06:00,2,0.000,ALERT,212.61,301.77,60.022,1559383204,"201051344000868","174011545737251",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,1297137.8,1297137.8,2072,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383224,527745.00
06/01/2019 06:00,2,0.000,ALERT,213.06,301.77,60.033,1559383204,"201051344000576","174011545737251",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,1314652.8,1314652.8,2076,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383226,527746.00
06/01/2019 06:00,2,0.000,ALERT,212.83,301.17,60.049,1559383204,"201051344001158","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1291488.5,1291488.5,2071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383227,527747.00
06/01/2019 06:00,2,0.000,ALERT,212.61,299.37,60.028,1559383204,"201051344000917","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1305380.0,1305380.0,2077,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383229,527748.00
06/01/2019 06:00,2,0.000,ALERT,212.61,299.37,60.028,1559383204,"201051344000417","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1041930.1,1041930.1,2078,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383231,527749.00
06/01/2019 06:00,2,0.000,ALERT,212.61,299.67,60.043,1559383204,"201051344000685","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1311802.9,1311802.9,2077,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383233,527750.00
06/01/2019 06:00,2,0.000,ALERT,212.61,299.07,60.038,1559383204,"201051344000651","174011545737251",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,1305221.3,1305221.3,2076,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383235,527751.00
06/01/2019 06:00,2,0.000,ALERT,212.61,302.07,59.985,1559383204,"201051344000594","174011545737251",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,1316768.0,1316768.0,2076,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383237,527752.00
06/01/2019 06:00,2,0.000,ALERT,212.83,301.47,60.038,1559383204,"201051344000469","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1296854.5,1296854.5,2074,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383238,527753.00
06/01/2019 06:00,2,0.000,ALERT,212.61,299.97,60.038,1559383204,"201051344000585","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1319143.5,1319143.5,2073,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383240,527754.00
06/01/2019 06:00,2,0.000,ALERT,213.51,301.77,60.033,1559383204,"201051344000853","174011545737251",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,1320071.4,1320071.4,2078,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383242,527755.00
06/01/2019 06:00,2,0.000,ALERT,212.61,300.27,60.006,1559383204,"201051344001145","174011545737251",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,1320086.1,1320086.1,2078,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383244,527756.00
06/01/2019 06:00,2,0.000,ALERT,212.38,299.97,60.022,1559383204,"201051344000438","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1313450.5,1313450.5,2073,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383246,527757.00
06/01/2019 06:00,2,0.000,ALERT,212.16,299.97,60.033,1559383204,"201051344001135","174011545737251",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,1300363.2,1300363.2,2073,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383248,527758.00
06/01/2019 06:00,2,0.000,ALERT,212.83,301.47,60.070,1559383204,"201051344000983","174011545737251",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,1318016.0,1318016.0,2072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383250,527759.00
06/01/2019 06:00,2,0.000,ALERT,212.38,299.37,60.038,1559383204,"201051344001203","174011545737251",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,1308159.2,1308159.2,2072,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383252,527760.00
06/01/2019 06:00,2,0.000,ALERT,212.38,300.27,60.038,1559383204,"201051344001230","174011545737251",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,1303801.7,1303801.7,2083,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383254,527761.00
06/01/2019 06:00,2,0.000,ALERT,211.93,299.67,60.038,1559383204,"201051344000646","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1297617.3,1297617.3,2075,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383255,527762.00
06/01/2019 06:00,2,0.000,ALERT,213.06,300.87,60.054,1559383204,"201051344000867","174011545737251",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,1295172.1,1295172.1,2071,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383258,527763.00
06/01/2019 06:00,2,0.000,ALERT,213.29,300.87,60.070,1559383204,"201051344000633","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1292475.1,1292475.1,2075,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383260,527764.00
06/01/2019 06:00,2,0.000,ALERT,211.93,299.97,60.033,1559383204,"201051344000955","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1317986.7,1317986.7,2075,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383263,527765.00
06/01/2019 06:00,2,0.000,ALERT,212.83,300.57,60.038,1559383204,"201051344000648","174011545737251",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,1307229.6,1307229.6,2072,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383265,527766.00
06/01/2019 06:00,2,0.000,ALERT,213.29,301.17,60.033,1559383204,"201051344000645","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1312413.9,1312413.9,2072,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559383268,527767.00
06/01/2019 06:00,2,0.000,ALERT,212.61,301.47,60.033,1559383204,"201051344000569","174011545737251",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,1328889.5,1328889.5,2075,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559383269,527768.00
06/01/2019 06:00,2,0.000,ALERT,213.29,300.87,60.059,1559383204,"179051228000119","174011545737251",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,115504.5,115504.5,2086,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559383271,527769.00
06/01/2019 06:15,2,0.172,ALERT,212.61,301.47,60.022,1559384104,"201051344000579","174011545737251",19.84,7.00,0,299.67,303.28,3.5,1.4,0.000,1329214.8,1329214.8,2076,0,0,0,L,1122011218,1,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1559384106,527770.00
06/01/2019 06:15,2,0.133,ALERT,212.16,298.47,60.022,1559384104,"201051344001025","174011545737251",20.81,6.30,0,297.26,301.77,2.8,0.8,0.000,1312506.7,1312506.7,2071,0,0,0,L,1122011218,1,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1559384108,527771.00
06/01/2019 06:15,2,0.182,ALERT,212.16,299.37,59.985,1559384104,"201051344001093","174011545737251",18.96,7.70,0,297.26,300.87,3.5,1.5,0.000,1295617.3,1295617.3,2077,0,0,0,L,1122011218,1,121.78,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1559384110,527772.00
06/01/2019 06:15,2,0.141,ALERT,212.38,301.17,60.054,1559384104,"201051344000458","174011545737251",19.92,8.00,0,299.07,303.58,2.9,0.8,0.000,1311475.9,1311475.9,2076,0,0,0,L,1122011218,1,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1559384112,527773.00
06/01/2019 06:15,2,0.156,ALERT,212.16,299.97,60.059,1559384104,"201051344000890","174011545737251",20.57,7.30,0,297.87,302.37,3.3,1.3,0.000,1310578.0,1310578.0,2076,0,0,0,L,1122011218,1,122.01,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1559384114,527774.00
06/01/2019 06:15,2,0.113,ALERT,212.38,300.87,60.028,1559384104,"201051344000988","174011545737251",17.53,7.30,0,296.66,302.68,2.0,0.0,0.000,1005886.2,1005886.2,2073,0,0,0,L,1122011218,1,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1559384116,527775.00
06/01/2019 06:15,2,0.145,ALERT,212.83,300.57,60.065,1559384104,"201051344000582","174011545737251",20.30,6.70,0,298.47,301.77,3.0,1.0,0.000,1288776.5,1288776.5,2073,0,0,0,L,1122011218,1,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1559384117,527776.00
06/01/2019 06:15,2,0.139,ALERT,212.61,301.47,60.033,1559384104,"201051344000868","174011545737251",19.54,7.00,0,299.97,303.58,2.8,0.8,0.000,1297137.9,1297137.9,2074,0,0,0,L,1122011218,1,121.10,122.46,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559384119,527777.00
06/01/2019 06:15,2,0.143,ALERT,213.06,301.47,60.028,1559384104,"201051344000576","174011545737251",19.10,7.00,0,299.37,302.98,2.8,0.7,0.000,1314652.8,1314652.8,2078,0,0,0,L,1122011218,1,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1559384121,527778.00
06/01/2019 06:15,2,0.127,ALERT,212.61,300.87,60.033,1559384104,"201051344001158","174011545737251",19.98,6.70,0,298.77,302.37,2.6,0.6,0.000,1291488.5,1291488.5,2073,0,0,0,L,1122011218,1,121.10,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1559384123,527779.00
06/01/2019 06:15,2,0.137,ALERT,212.38,299.07,59.990,1559384104,"201051344000917","174011545737251",19.08,8.00,0,296.36,300.57,2.6,0.6,0.000,1305380.0,1305380.0,2079,0,0,0,L,1122011218,1,121.55,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1559384125,527780.00
06/01/2019 06:15,2,0.184,ALERT,212.38,299.07,60.028,1559384104,"201051344000417","174011545737251",17.12,7.00,0,297.26,300.87,3.2,1.2,0.000,1041930.2,1041930.2,2080,0,0,0,L,1122011218,1,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1559384127,527781.00
06/01/2019 06:15,2,0.133,ALERT,212.38,299.67,59.990,1559384104,"201051344000685","174011545737251",19.90,7.00,0,297.57,301.17,2.7,0.7,0.000,1311802.9,1311802.9,2079,0,0,0,L,1122011218,1,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1559384129,527782.00
06/01/2019 06:15,2,0.160,ALERT,212.38,299.07,60.043,1559384104,"201051344000651","174011545737251",20.44,6.30,0,297.26,300.87,3.3,1.3,0.000,1305221.4,1305221.4,2078,0,0,0,L,1122011218,1,122.23,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559384130,527783.00
06/01/2019 06:15,2,0.146,ALERT,212.38,301.47,60.075,1559384104,"201051344000594","174011545737251",20.75,7.00,0,299.07,303.58,3.1,1.1,0.000,1316768.1,1316768.1,2078,0,0,0,L,1122011218,1,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1559384132,527784.00
06/01/2019 06:15,2,0.166,ALERT,212.61,300.87,60.033,1559384104,"201051344000469","174011545737251",20.81,6.30,0,298.47,302.98,3.5,1.5,0.000,1296854.5,1296854.5,2076,0,0,0,L,1122011218,1,120.88,122.46,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559384134,527785.00
06/01/2019 06:15,2,0.145,ALERT,212.38,299.67,60.006,1559384104,"201051344000585","174011545737251",20.26,7.00,0,297.26,301.47,3.0,1.0,0.000,1319143.5,1319143.5,2075,0,0,0,L,1122011218,1,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1559384136,527786.00
06/01/2019 06:15,2,0.131,ALERT,213.06,300.87,60.038,1559384104,"201051344000853","174011545737251",19.08,6.70,0,299.37,303.28,2.5,0.5,0.000,1320071.4,1320071.4,2080,0,0,0,L,1122011218,1,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1559384138,527787.00
06/01/2019 06:15,2,0.127,ALERT,212.61,299.97,60.033,1559384104,"201051344001145","174011545737251",20.20,7.00,0,298.17,302.07,2.6,0.6,0.000,1320086.1,1320086.1,2080,0,0,0,L,1122011218,1,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1559384140,527788.00
06/01/2019 06:15,2,0.160,ALERT,212.38,299.67,60.033,1559384104,"201051344000438","174011545737251",20.52,6.70,0,297.87,301.77,3.4,1.3,0.000,1313450.5,1313450.5,2075,0,0,0,L,1122011218,1,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559384142,527789.00
06/01/2019 06:15,2,0.141,ALERT,211.93,299.97,60.001,1559384104,"201051344001135","174011545737251",21.03,7.00,0,297.87,301.77,3.0,1.0,0.000,1300363.3,1300363.3,2075,0,0,0,L,1122011218,1,121.78,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559384143,527790.00
06/01/2019 06:15,2,0.139,ALERT,212.61,301.17,60.033,1559384104,"201051344000983","174011545737251",20.34,7.00,0,299.67,303.88,2.9,0.8,0.000,1318016.0,1318016.0,2074,0,0,0,L,1122011218,1,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1559384145,527791.00
06/01/2019 06:15,2,0.146,ALERT,212.38,299.37,60.038,1559384104,"201051344001203","174011545737251",20.08,6.70,0,297.57,302.98,3.0,1.0,0.000,1308159.2,1308159.2,2074,0,0,0,L,1122011218,1,122.23,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559384147,527792.00
06/01/2019 06:15,2,0.148,ALERT,212.16,300.27,60.038,1559384104,"201051344001230","174011545737251",18.41,7.00,0,297.87,301.47,2.8,0.7,0.000,1303801.7,1303801.7,2085,0,0,0,L,1122011218,1,122.01,121.10,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559384149,527793.00
06/01/2019 06:15,2,0.137,ALERT,211.93,299.67,60.033,1559384104,"201051344000646","174011545737251",20.48,6.70,0,296.96,301.17,2.9,0.8,0.000,1297617.3,1297617.3,2077,0,0,0,L,1122011218,1,121.78,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1559384151,527794.00
06/01/2019 06:15,2,0.137,ALERT,212.83,300.27,60.038,1559384104,"201051344000867","174011545737251",20.54,7.70,0,298.77,303.28,2.9,0.8,0.000,1295172.2,1295172.2,2073,0,0,0,L,1122011218,1,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1559384153,527795.00
06/01/2019 06:15,2,0.143,ALERT,213.06,300.57,60.028,1559384104,"201051344000633","174011545737251",20.22,6.70,0,297.57,302.37,2.9,0.9,0.000,1292475.1,1292475.1,2077,0,0,0,L,1122011218,1,121.78,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1559384154,527796.00
06/01/2019 06:15,2,0.168,ALERT,211.93,299.67,60.038,1559384104,"201051344000955","174011545737251",20.50,7.30,0,297.26,300.87,3.5,1.5,0.000,1317986.8,1317986.8,2077,0,0,0,L,1122011218,1,121.33,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1559384156,527797.00
06/01/2019 06:15,2,0.152,ALERT,212.61,300.27,60.033,1559384104,"201051344000648","174011545737251",20.56,6.70,0,298.47,302.68,3.2,1.1,0.000,1307229.7,1307229.7,2074,0,0,0,L,1122011218,1,120.88,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1559384158,527798.00
06/01/2019 06:15,2,0.133,ALERT,213.06,300.57,60.038,1559384104,"201051344000645","174011545737251",20.52,7.30,0,299.37,302.98,2.8,0.8,0.000,1312413.9,1312413.9,2074,0,0,0,L,1122011218,1,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559384160,527799.00
06/01/2019 06:15,2,0.145,ALERT,212.61,301.47,60.070,1559384104,"201051344000569","174011545737251",20.75,7.00,0,299.67,303.58,3.0,1.0,0.000,1328889.5,1328889.5,2077,0,0,0,L,1122011218,1,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1559384162,527800.00
06/01/2019 06:15,2,0.211,ALERT,212.83,300.27,60.033,1559384104,"179051228000119","174011545737251",19.38,9.00,0,297.87,302.68,4.2,2.1,0.000,115504.6,115504.6,2088,0,0,0,L,46974696,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559384164,527801.00
06/01/2019 06:30,2,0.248,ACTIVE,212.83,338.44,60.038,1559385004,"201051344000579","174011545737251",26.36,8.50,0,299.97,352.27,6.7,4.5,0.004,1329215.6,1329215.6,2078,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385006,527802.00
06/01/2019 06:30,2,0.201,ACTIVE,212.16,336.04,60.017,1559385004,"201051344001025","174011545737251",27.57,7.70,0,297.26,350.47,5.6,3.5,0.009,1312507.2,1312507.2,2073,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385007,527803.00
06/01/2019 06:30,2,0.254,ACTIVE,212.38,337.24,59.964,1559385004,"201051344001093","174011545737251",24.83,9.00,0,297.26,350.47,6.4,4.3,0.009,1295618.1,1295618.1,2079,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385008,527804.00
06/01/2019 06:30,2,0.217,ACTIVE,212.83,338.14,60.017,1559385004,"201051344000458","174011545737251",25.66,9.30,0,299.37,350.77,5.7,3.6,0.009,1311476.4,1311476.4,2078,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385009,527805.00
06/01/2019 06:30,2,0.209,ACTIVE,212.16,336.34,60.054,1559385004,"201051344000890","174011545737251",28.61,8.00,0,298.17,345.96,6.1,3.9,0.009,1310578.7,1310578.7,2078,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385010,527806.00
06/01/2019 06:30,2,0.176,ALERT,212.61,339.34,60.001,1559385004,"201051344000988","174011545737251",18.25,8.00,0,296.66,341.15,3.3,1.2,0.000,1005886.4,1005886.4,2075,0,0,0,L,1122011218,1,121.10,122.01,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385012,527807.00
06/01/2019 06:30,2,0.223,ACTIVE,212.83,337.54,60.017,1559385004,"201051344000582","174011545737251",25.84,7.30,0,298.47,350.17,5.8,3.7,0.009,1288777.2,1288777.2,2075,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385013,527808.00
06/01/2019 06:30,2,0.211,ACTIVE,212.61,338.44,60.006,1559385004,"201051344000868","174011545737251",25.21,8.00,0,299.67,349.26,5.4,3.3,0.004,1297138.4,1297138.4,2076,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385014,527809.00
06/01/2019 06:30,2,0.227,ACTIVE,213.29,339.65,60.012,1559385004,"201051344000576","174011545737251",24.45,8.00,0,299.37,350.17,5.6,3.5,0.004,1314653.4,1314653.4,2080,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385015,527810.00
06/01/2019 06:30,2,0.193,ACTIVE,212.83,338.74,60.012,1559385004,"201051344001158","174011545737251",26.06,7.70,0,298.77,358.28,5.1,3.0,0.009,1291489.0,1291489.0,2075,0,0,0,L,1122011218,1,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385016,527811.00
06/01/2019 06:30,2,0.207,ACTIVE,212.61,337.84,60.012,1559385004,"201051344000917","174011545737251",25.82,9.00,0,296.36,351.07,5.5,3.3,0.004,1305380.6,1305380.6,2081,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385017,527812.00
06/01/2019 06:30,2,0.236,ACTIVE,212.61,318.91,60.012,1559385004,"201051344000417","174011545737251",18.87,8.00,0,297.26,336.04,4.5,2.5,0.000,1041930.6,1041930.6,2082,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385017,527813.00
06/01/2019 06:30,2,0.219,ACTIVE,212.61,337.84,60.006,1559385004,"201051344000685","174011545737251",25.19,8.00,0,297.87,348.66,5.6,3.5,0.004,1311803.4,1311803.4,2081,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385018,527814.00
06/01/2019 06:30,2,0.236,ACTIVE,212.38,337.24,60.017,1559385004,"201051344000651","174011545737251",25.25,7.00,0,297.26,355.28,6.0,3.9,0.004,1305222.0,1305222.0,2080,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385019,527815.00
06/01/2019 06:30,2,0.225,ACTIVE,212.38,338.44,59.996,1559385004,"201051344000594","174011545737251",25.25,8.00,0,298.47,351.37,5.8,3.7,0.000,1316768.7,1316768.7,2080,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385020,527816.00
06/01/2019 06:30,2,0.238,ACTIVE,212.83,339.04,60.001,1559385004,"201051344000469","174011545737251",26.14,7.70,0,297.87,353.77,6.3,4.2,0.009,1296855.3,1296855.3,2078,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385021,527817.00
06/01/2019 06:30,2,0.219,ACTIVE,212.38,337.84,60.012,1559385004,"201051344000585","174011545737251",25.92,9.00,0,297.57,355.28,5.8,3.7,0.013,1319144.1,1319144.1,2077,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385022,527818.00
06/01/2019 06:30,2,0.188,ACTIVE,213.29,339.95,60.012,1559385004,"201051344000853","174011545737251",27.53,7.70,0,298.77,352.27,5.3,3.2,0.004,1320071.9,1320071.9,2082,0,0,0,L,1122011218,1,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385023,527819.00
06/01/2019 06:30,2,0.197,ACTIVE,212.61,337.84,60.001,1559385004,"201051344001145","174011545737251",25.23,7.70,0,298.47,348.96,5.1,3.0,0.004,1320086.5,1320086.5,2082,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385024,527820.00
06/01/2019 06:30,2,0.227,ACTIVE,212.38,336.94,60.006,1559385004,"201051344000438","174011545737251",26.64,7.70,0,298.17,352.87,6.1,4.0,0.009,1313451.2,1313451.2,2077,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385025,527821.00
06/01/2019 06:30,2,0.213,ACTIVE,211.93,335.44,59.996,1559385004,"201051344001135","174011545737251",25.84,8.00,0,298.17,346.56,5.6,3.5,0.009,1300363.9,1300363.9,2077,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385026,527822.00
06/01/2019 06:30,2,0.209,ACTIVE,212.83,338.14,60.012,1559385004,"201051344000983","174011545737251",25.98,8.50,0,299.07,349.26,5.5,3.4,0.004,1318016.5,1318016.5,2076,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385027,527823.00
06/01/2019 06:30,2,0.217,ACTIVE,212.38,336.64,60.001,1559385004,"201051344001203","174011545737251",25.52,7.70,0,297.87,349.26,5.6,3.5,0.009,1308159.8,1308159.8,2076,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385028,527824.00
06/01/2019 06:30,2,0.217,ACTIVE,212.16,336.64,60.006,1559385004,"201051344001230","174011545737251",24.45,8.00,0,298.17,355.88,5.4,3.3,0.004,1303802.2,1303802.2,2087,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385029,527825.00
06/01/2019 06:30,2,0.215,ACTIVE,212.16,336.64,60.012,1559385004,"201051344000646","174011545737251",26.44,8.50,0,297.26,348.36,5.8,3.7,0.009,1297617.9,1297617.9,2079,0,0,0,L,1122011218,1,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385030,527826.00
06/01/2019 06:30,2,0.205,ACTIVE,213.06,337.84,60.012,1559385004,"201051344000867","174011545737251",26.20,9.00,0,298.77,348.36,5.5,3.4,0.004,1295172.7,1295172.7,2075,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385030,527827.00
06/01/2019 06:30,2,0.225,ACTIVE,213.51,340.55,60.033,1559385004,"201051344000633","174011545737251",25.56,7.70,0,296.96,350.77,5.9,3.7,0.004,1292475.7,1292475.7,2079,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385031,527828.00
06/01/2019 06:30,2,0.242,ACTIVE,211.93,336.94,60.012,1559385004,"201051344000955","174011545737251",25.96,8.00,0,297.87,353.17,6.4,4.3,0.004,1317987.5,1317987.5,2079,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385032,527829.00
06/01/2019 06:30,2,0.223,ACTIVE,212.83,338.44,60.006,1559385004,"201051344000648","174011545737251",26.48,7.30,0,298.17,349.56,6.0,3.8,0.009,1307230.3,1307230.3,2076,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385033,527830.00
06/01/2019 06:30,2,0.195,ACTIVE,213.29,339.04,60.006,1559385004,"201051344000645","174011545737251",26.92,8.50,0,298.77,351.37,5.3,3.2,0.004,1312414.4,1312414.4,2076,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385034,527831.00
06/01/2019 06:30,2,0.213,ACTIVE,212.83,338.44,60.012,1559385004,"201051344000569","174011545737251",26.28,8.00,0,299.37,350.17,5.7,3.6,0.004,1328890.1,1328890.1,2079,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385035,527832.00
06/01/2019 06:30,2,0.254,ACTIVE,213.06,342.05,60.006,1559385004,"179051228000119","174011545737251",27.77,10.00,0,296.96,351.67,7.2,5.0,0.000,115505.5,115505.5,2090,0,0,0,L,46974696,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385036,527833.00
06/01/2019 06:45,2,0.322,ALERT,212.83,339.04,59.969,1559385904,"201051344000579","174011545737251",28.92,9.70,0,300.57,342.65,9.4,7.2,0.031,1329217.0,1329217.0,2079,0,0,0,L,1122011218,1,121.33,121.78,0002,6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385907,527834.00
06/01/2019 06:45,2,0.287,ALERT,212.16,336.34,60.059,1559385904,"201051344001025","174011545737251",29.16,9.00,0,297.57,341.15,8.5,6.3,0.040,1312508.4,1312508.4,2074,0,0,0,L,1122011218,1,121.55,121.33,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385909,527835.00
06/01/2019 06:45,2,0.314,ALERT,212.38,338.14,59.969,1559385904,"201051344001093","174011545737251",29.06,10.00,0,298.17,342.95,9.3,7.1,0.031,1295619.5,1295619.5,2080,0,0,0,L,1122011218,1,122.01,121.10,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385911,527836.00
06/01/2019 06:45,2,0.289,ALERT,212.83,338.44,60.012,1559385904,"201051344000458","174011545737251",28.96,10.00,0,299.97,342.65,8.5,6.3,0.035,1311477.6,1311477.6,2079,0,0,0,L,1122011218,1,121.55,122.01,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385912,527837.00
06/01/2019 06:45,2,0.311,ALERT,212.38,337.24,60.017,1559385904,"201051344000890","174011545737251",28.98,9.30,0,298.77,341.15,9.2,6.9,0.031,1310580.0,1310580.0,2079,0,0,0,L,1122011218,1,122.23,120.88,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385914,527838.00
06/01/2019 06:45,2,0.275,ACTIVE,212.61,340.25,60.022,1559385904,"201051344000988","174011545737251",18.57,9.30,0,297.26,347.16,5.2,3.1,0.009,1005886.8,1005886.8,2077,0,0,0,L,1122011218,1,121.10,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385915,527839.00
