ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 06:45,2,0.287,ALERT,212.83,338.14,60.033,1559385904,"201051344000582","174011545737251",29.12,8.50,0,298.77,341.75,8.5,6.3,0.031,1288778.4,1288778.4,2076,0,0,0,L,1122011218,1,122.01,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385917,527840.00
06/01/2019 06:45,2,0.289,ALERT,212.83,338.74,60.012,1559385904,"201051344000868","174011545737251",28.45,9.30,0,300.57,343.25,8.4,6.2,0.031,1297139.5,1297139.5,2077,0,0,0,L,1122011218,1,121.10,122.23,0002,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385919,527841.00
06/01/2019 06:45,2,0.293,ALERT,213.29,340.25,60.017,1559385904,"201051344000576","174011545737251",28.29,9.00,0,299.97,344.45,8.5,6.2,0.031,1314654.6,1314654.6,2081,0,0,0,L,1122011218,1,121.55,122.01,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385921,527842.00
06/01/2019 06:45,2,0.271,ALERT,213.06,339.65,60.017,1559385904,"201051344001158","174011545737251",28.98,9.00,0,299.37,342.65,8.0,5.8,0.035,1291490.0,1291490.0,2076,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385922,527843.00
06/01/2019 06:45,2,0.281,ALERT,212.38,338.44,60.012,1559385904,"201051344000917","174011545737251",28.65,10.00,0,297.26,342.05,8.2,6.0,0.027,1305381.7,1305381.7,2082,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385924,527844.00
06/01/2019 06:45,2,0.357,ALERT,212.61,337.84,60.022,1559385904,"201051344000417","174011545737251",18.03,9.00,0,297.57,350.47,6.5,4.4,0.018,1041931.4,1041931.4,2083,0,0,0,L,1122011218,1,121.78,121.33,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385926,527845.00
06/01/2019 06:45,2,0.281,ALERT,212.61,339.04,60.012,1559385904,"201051344000685","174011545737251",29.12,9.30,0,298.17,341.75,8.3,6.1,0.035,1311804.6,1311804.6,2082,0,0,0,L,1122011218,1,122.68,121.10,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385928,527846.00
06/01/2019 06:45,2,0.303,ALERT,212.38,337.84,60.017,1559385904,"201051344000651","174011545737251",28.90,8.00,0,297.87,341.45,8.9,6.6,0.035,1305223.3,1305223.3,2081,0,0,0,L,1122011218,1,122.46,121.10,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385930,527847.00
06/01/2019 06:45,2,0.295,ALERT,212.61,339.34,60.022,1559385904,"201051344000594","174011545737251",29.22,9.30,0,299.67,342.65,8.7,6.5,0.031,1316769.9,1316769.9,2081,0,0,0,L,1122011218,1,121.33,121.78,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385932,527848.00
06/01/2019 06:45,2,0.293,ALERT,212.83,339.65,59.990,1559385904,"201051344000469","174011545737251",29.58,8.50,0,298.77,343.25,8.8,6.6,0.031,1296856.6,1296856.6,2079,0,0,0,L,1122011218,1,120.88,122.46,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385934,527849.00
06/01/2019 06:45,2,0.305,ALERT,212.38,338.44,60.022,1559385904,"201051344000585","174011545737251",28.86,10.00,0,297.87,342.05,8.9,6.7,0.035,1319145.4,1319145.4,2078,0,0,0,L,1122011218,1,121.55,121.55,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385935,527850.00
06/01/2019 06:45,2,0.291,ALERT,213.29,340.85,60.028,1559385904,"201051344000853","174011545737251",28.53,9.00,0,300.27,344.76,8.4,6.2,0.035,1320073.0,1320073.0,2083,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385937,527851.00
06/01/2019 06:45,2,0.271,ALERT,212.83,338.74,60.017,1559385904,"201051344001145","174011545737251",28.86,9.00,0,298.17,342.05,8.0,5.8,0.031,1320087.6,1320087.6,2083,0,0,0,L,1122011218,1,122.01,121.33,0002,8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385939,527852.00
06/01/2019 06:45,2,0.309,ALERT,212.38,337.84,60.022,1559385904,"201051344000438","174011545737251",29.24,9.00,0,298.17,342.65,9.2,6.9,0.031,1313452.6,1313452.6,2078,0,0,0,L,1122011218,1,122.23,121.10,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385941,527853.00
06/01/2019 06:45,2,0.293,ALERT,211.93,336.64,60.022,1559385904,"201051344001135","174011545737251",29.08,9.00,0,298.47,340.55,8.7,6.5,0.035,1300365.1,1300365.1,2078,0,0,0,L,1122011218,1,121.78,121.10,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385943,527854.00
06/01/2019 06:45,2,0.289,ALERT,212.83,339.04,60.059,1559385904,"201051344000983","174011545737251",28.82,9.30,0,300.27,342.35,8.5,6.3,0.031,1318017.7,1318017.7,2077,0,0,0,L,1122011218,1,121.33,121.78,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385945,527855.00
06/01/2019 06:45,2,0.295,ALERT,212.38,337.24,60.022,1559385904,"201051344001203","174011545737251",28.51,9.00,0,298.17,342.95,8.5,6.3,0.031,1308161.0,1308161.0,2077,0,0,0,L,1122011218,1,122.46,120.88,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385947,527856.00
06/01/2019 06:45,2,0.293,ALERT,212.16,336.94,60.033,1559385904,"201051344001230","174011545737251",28.05,9.30,0,298.47,340.85,8.4,6.2,0.031,1303803.4,1303803.4,2088,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385948,527857.00
06/01/2019 06:45,2,0.293,ALERT,211.70,337.84,60.033,1559385904,"201051344000646","174011545737251",28.90,9.70,0,297.26,341.15,8.6,6.4,0.035,1297619.1,1297619.1,2080,0,0,0,L,1122011218,1,122.01,120.88,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385950,527858.00
06/01/2019 06:45,2,0.289,ALERT,212.83,338.74,60.028,1559385904,"201051344000867","174011545737251",28.98,10.00,0,299.67,342.65,8.5,6.3,0.031,1295173.9,1295173.9,2076,0,0,0,L,1122011218,1,121.55,121.78,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385952,527859.00
06/01/2019 06:45,2,0.295,ALERT,213.51,341.15,60.028,1559385904,"201051344000633","174011545737251",29.28,9.00,0,297.87,345.36,8.7,6.5,0.027,1292477.0,1292477.0,2080,0,0,0,L,1122011218,1,121.78,122.23,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385954,527860.00
06/01/2019 06:45,2,0.328,ALERT,211.93,337.24,60.022,1559385904,"201051344000955","174011545737251",28.65,9.30,0,298.17,340.85,9.5,7.3,0.040,1317989.0,1317989.0,2080,0,0,0,L,1122011218,1,121.33,121.10,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385956,527861.00
06/01/2019 06:45,2,0.295,ALERT,213.06,339.04,60.038,1559385904,"201051344000648","174011545737251",29.22,8.50,0,299.67,343.55,8.8,6.5,0.031,1307231.6,1307231.6,2077,0,0,0,L,1122011218,1,121.10,122.23,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385957,527862.00
06/01/2019 06:45,2,0.275,ALERT,213.29,339.34,60.043,1559385904,"201051344000645","174011545737251",29.24,9.70,0,299.97,343.25,8.2,6.0,0.031,1312415.5,1312415.5,2077,0,0,0,L,1122011218,1,121.78,122.23,0002,7,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385959,527863.00
06/01/2019 06:45,2,0.295,ALERT,212.83,339.04,60.038,1559385904,"201051344000569","174011545737251",29.04,9.30,0,300.87,342.95,8.7,6.5,0.035,1328891.4,1328891.4,2080,0,0,0,L,1122011218,1,121.10,122.23,0002,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385961,527864.00
06/01/2019 06:45,2,0.334,ALERT,213.06,342.65,60.033,1559385904,"179051228000119","174011545737251",29.86,11.30,0,297.57,348.06,10.1,7.8,0.031,115507.1,115507.1,2091,0,0,0,L,46974696,1,121.55,122.68,0000,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559385963,527865.00
06/01/2019 07:00,2,0.473,ACTIVE,212.38,339.04,60.001,1559386805,"201051344000579","174011545737251",29.64,10.70,0,331.83,345.66,14.2,11.8,0.075,1329219.3,1329219.3,2081,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386806,527866.00
06/01/2019 07:00,2,0.449,ACTIVE,211.93,336.64,60.006,1559386805,"201051344001025","174011545737251",29.64,9.70,0,329.43,343.55,13.5,11.1,0.075,1312510.6,1312510.6,2076,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386807,527867.00
06/01/2019 07:00,2,0.465,ACTIVE,211.93,338.44,60.001,1559386805,"201051344001093","174011545737251",29.62,10.70,0,328.82,344.15,13.9,11.5,0.075,1295621.8,1295621.8,2082,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386808,527868.00
06/01/2019 07:00,2,0.447,ACTIVE,212.38,339.04,59.996,1559386805,"201051344000458","174011545737251",29.42,11.00,0,331.53,345.36,13.4,11.0,0.080,1311479.8,1311479.8,2081,0,0,0,L,1122011218,1,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386809,527869.00
06/01/2019 07:00,2,0.473,ACTIVE,211.70,337.54,60.038,1559386805,"201051344000890","174011545737251",29.18,10.30,0,329.43,343.55,14.0,11.6,0.080,1310582.4,1310582.4,2081,0,0,0,L,1122011218,1,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386810,527870.00
06/01/2019 07:00,2,0.424,ACTIVE,212.38,339.65,60.001,1559386805,"201051344000988","174011545737251",19.16,10.00,0,330.33,345.66,8.2,6.0,0.053,1005888.0,1005888.0,2078,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386811,527871.00
06/01/2019 07:00,2,0.443,ACTIVE,212.38,338.74,60.006,1559386805,"201051344000582","174011545737251",29.42,9.30,0,329.13,343.55,13.3,10.9,0.075,1288780.5,1288780.5,2078,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386812,527872.00
06/01/2019 07:00,2,0.457,ACTIVE,212.38,339.65,60.012,1559386805,"201051344000868","174011545737251",28.27,10.00,0,331.53,344.76,13.1,10.7,0.080,1297141.7,1297141.7,2079,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386813,527873.00
06/01/2019 07:00,2,0.434,ACTIVE,212.83,340.85,60.006,1559386805,"201051344000576","174011545737251",29.70,10.00,0,332.13,345.66,13.1,10.7,0.075,1314656.7,1314656.7,2083,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386814,527874.00
06/01/2019 07:00,2,0.422,ACTIVE,212.61,339.34,60.006,1559386805,"201051344001158","174011545737251",29.72,9.70,0,331.83,345.36,12.7,10.4,0.080,1291492.0,1291492.0,2078,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386814,527875.00
06/01/2019 07:00,2,0.439,ACTIVE,212.16,339.04,60.006,1559386805,"201051344000917","174011545737251",28.59,11.00,0,328.82,344.76,12.8,10.4,0.066,1305383.7,1305383.7,2084,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386815,527876.00
06/01/2019 07:00,2,0.479,ACTIVE,212.16,337.24,60.006,1559386805,"201051344000417","174011545737251",19.22,10.00,0,329.43,342.95,9.3,7.1,0.049,1041932.9,1041932.9,2085,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386816,527877.00
06/01/2019 07:00,2,0.451,ACTIVE,212.16,339.04,60.012,1559386805,"201051344000685","174011545737251",28.61,10.00,0,330.63,344.76,13.1,10.7,0.071,1311806.6,1311806.6,2084,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386817,527878.00
06/01/2019 07:00,2,0.477,ACTIVE,211.93,338.14,59.959,1559386805,"201051344000651","174011545737251",28.29,9.00,0,330.03,344.15,13.7,11.3,0.075,1305225.5,1305225.5,2083,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386818,527879.00
06/01/2019 07:00,2,0.459,ACTIVE,212.16,339.65,60.028,1559386805,"201051344000594","174011545737251",29.08,10.30,0,330.63,345.06,13.5,11.1,0.075,1316772.1,1316772.1,2083,0,0,0,L,1122011218,1,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386819,527880.00
06/01/2019 07:00,2,0.465,ACTIVE,212.61,340.25,60.006,1559386805,"201051344000469","174011545737251",29.04,9.70,0,330.63,345.66,13.8,11.3,0.080,1296858.8,1296858.8,2081,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386820,527881.00
06/01/2019 07:00,2,0.453,ACTIVE,212.16,338.14,60.054,1559386805,"201051344000585","174011545737251",30.06,10.70,0,329.43,344.15,13.8,11.4,0.075,1319147.6,1319147.6,2080,0,0,0,L,1122011218,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386821,527882.00
06/01/2019 07:00,2,0.438,ACTIVE,213.06,342.05,60.012,1559386805,"201051344000853","174011545737251",29.22,10.00,0,333.93,346.26,13.0,10.6,0.075,1320075.1,1320075.1,2085,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386822,527883.00
06/01/2019 07:00,2,0.432,ACTIVE,212.16,338.14,60.012,1559386805,"201051344001145","174011545737251",28.88,10.00,0,330.63,345.66,12.7,10.3,0.075,1320089.6,1320089.6,2085,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386823,527884.00
06/01/2019 07:00,2,0.455,ACTIVE,212.16,338.74,60.022,1559386805,"201051344000438","174011545737251",30.22,10.00,0,330.03,344.15,14.0,11.6,0.080,1313454.8,1313454.8,2080,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386824,527885.00
06/01/2019 07:00,2,0.455,ACTIVE,211.70,336.94,60.012,1559386805,"201051344001135","174011545737251",29.34,10.00,0,329.43,343.25,13.6,11.2,0.075,1300367.2,1300367.2,2080,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386825,527886.00
06/01/2019 07:00,2,0.445,ACTIVE,212.61,339.65,60.038,1559386805,"201051344000983","174011545737251",29.02,10.30,0,331.23,344.76,13.1,10.7,0.075,1318019.8,1318019.8,2079,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386826,527887.00
06/01/2019 07:00,2,0.449,ACTIVE,211.93,337.24,60.022,1559386805,"201051344001203","174011545737251",29.28,10.00,0,330.03,345.66,13.4,11.0,0.080,1308163.1,1308163.1,2079,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386827,527888.00
06/01/2019 07:00,2,0.438,ACTIVE,211.93,337.84,60.028,1559386805,"201051344001230","174011545737251",29.10,10.00,0,329.13,342.35,12.9,10.6,0.075,1303805.4,1303805.4,2090,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386827,527889.00
06/01/2019 07:00,2,0.457,ACTIVE,211.48,338.44,60.043,1559386805,"201051344000646","174011545737251",29.04,10.30,0,328.82,343.55,13.4,11.1,0.071,1297621.2,1297621.2,2082,0,0,0,L,1122011218,1,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386828,527890.00
06/01/2019 07:00,2,0.441,ACTIVE,212.61,339.34,60.038,1559386805,"201051344000867","174011545737251",29.52,10.70,0,331.83,344.76,13.2,10.9,0.071,1295176.0,1295176.0,2078,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386829,527891.00
06/01/2019 07:00,2,0.461,ACTIVE,213.06,342.05,60.049,1559386805,"201051344000633","174011545737251",28.63,10.00,0,332.73,347.16,13.4,11.0,0.071,1292479.1,1292479.1,2082,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386830,527892.00
06/01/2019 07:00,2,0.477,ACTIVE,211.48,338.14,60.043,1559386805,"201051344000955","174011545737251",29.86,10.30,0,328.82,342.65,14.4,12.0,0.075,1317991.3,1317991.3,2082,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386832,527893.00
06/01/2019 07:00,2,0.457,ACTIVE,212.61,339.34,60.070,1559386805,"201051344000648","174011545737251",29.06,9.30,0,332.43,345.66,13.5,11.1,0.075,1307233.7,1307233.7,2079,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386833,527894.00
06/01/2019 07:00,2,0.445,ACTIVE,213.06,340.55,60.038,1559386805,"201051344000645","174011545737251",28.80,10.30,0,332.73,345.66,13.0,10.6,0.071,1312417.6,1312417.6,2079,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386834,527895.00
06/01/2019 07:00,2,0.439,ACTIVE,212.38,339.34,60.059,1559386805,"201051344000569","174011545737251",29.92,10.30,0,331.23,344.76,13.3,10.9,0.075,1328893.5,1328893.5,2082,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386835,527896.00
06/01/2019 07:00,2,0.496,ACTIVE,212.83,343.25,60.038,1559386805,"179051228000119","174011545737251",29.34,12.00,0,334.84,350.17,14.7,12.3,0.066,115509.6,115509.6,2093,0,0,0,L,46974696,1,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559386835,527897.00
06/01/2019 07:15,2,0.613,ACTIVE,212.61,341.15,60.017,1559387704,"201051344000579","174011545737251",30.34,11.30,0,322.81,348.66,18.9,16.3,0.124,1329222.9,1329222.9,2082,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387705,527898.00
06/01/2019 07:15,2,0.609,ACTIVE,212.16,339.95,60.028,1559387704,"201051344001025","174011545737251",29.92,10.70,0,322.51,348.36,18.5,15.9,0.124,1312514.0,1312514.0,2077,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387706,527899.00
06/01/2019 07:15,2,0.617,ACTIVE,212.16,341.15,60.017,1559387704,"201051344001093","174011545737251",30.04,11.70,0,323.11,348.06,18.8,16.2,0.119,1295625.3,1295625.3,2083,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387707,527900.00
06/01/2019 07:15,2,0.596,ACTIVE,212.61,341.15,60.012,1559387704,"201051344000458","174011545737251",29.46,12.00,0,323.11,347.76,17.8,15.3,0.119,1311483.1,1311483.1,2082,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387708,527901.00
06/01/2019 07:15,2,0.625,ACTIVE,212.16,339.95,60.028,1559387704,"201051344000890","174011545737251",30.00,11.30,0,326.12,348.06,19.0,16.4,0.124,1310585.9,1310585.9,2082,0,0,0,L,1122011218,1,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387709,527902.00
06/01/2019 07:15,2,0.590,ACTIVE,212.61,341.15,60.017,1559387704,"201051344000988","174011545737251",19.02,11.00,0,322.51,346.86,11.4,9.1,0.075,1005889.9,1005889.9,2079,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387710,527903.00
06/01/2019 07:15,2,0.598,ACTIVE,212.61,341.15,60.006,1559387704,"201051344000582","174011545737251",29.62,10.30,0,322.21,348.36,17.9,15.4,0.119,1288783.8,1288783.8,2079,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387711,527904.00
06/01/2019 07:15,2,0.604,ACTIVE,212.38,341.15,60.017,1559387704,"201051344000868","174011545737251",29.44,10.70,0,323.11,348.36,18.0,15.4,0.119,1297145.0,1297145.0,2080,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387712,527905.00
06/01/2019 07:15,2,0.586,ACTIVE,213.06,342.65,59.980,1559387704,"201051344000576","174011545737251",29.82,10.70,0,323.11,349.56,17.7,15.2,0.119,1314660.0,1314660.0,2084,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387712,527906.00
06/01/2019 07:15,2,0.576,ACTIVE,212.83,341.75,60.022,1559387704,"201051344001158","174011545737251",29.80,10.70,0,323.41,348.66,17.4,14.9,0.124,1291495.3,1291495.3,2079,0,0,0,L,1122011218,1,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387713,527907.00
06/01/2019 07:15,2,0.588,ACTIVE,212.16,340.85,60.059,1559387704,"201051344000917","174011545737251",29.48,12.00,0,318.91,347.76,17.6,15.0,0.115,1305387.0,1305387.0,2085,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387714,527908.00
06/01/2019 07:15,2,0.627,ACTIVE,212.16,339.34,60.022,1559387704,"201051344000417","174011545737251",19.64,10.70,0,322.51,344.15,12.5,10.1,0.071,1041935.1,1041935.1,2086,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387715,527909.00
06/01/2019 07:15,2,0.592,ACTIVE,212.38,341.75,60.017,1559387704,"201051344000685","174011545737251",29.70,11.00,0,321.91,348.36,17.8,15.3,0.128,1311810.0,1311810.0,2085,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387716,527910.00
06/01/2019 07:15,2,0.602,ACTIVE,212.16,341.15,60.017,1559387704,"201051344000651","174011545737251",30.20,10.30,0,321.01,348.06,18.4,15.9,0.119,1305229.0,1305229.0,2084,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387717,527911.00
06/01/2019 07:15,2,0.609,ACTIVE,212.38,341.45,60.022,1559387704,"201051344000594","174011545737251",29.26,11.00,0,326.12,348.36,18.1,15.6,0.115,1316775.6,1316775.6,2084,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387718,527912.00
06/01/2019 07:15,2,0.602,ACTIVE,212.83,341.75,60.012,1559387704,"201051344000469","174011545737251",29.88,10.70,0,322.21,348.36,18.3,15.7,0.128,1296862.2,1296862.2,2082,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387719,527913.00
06/01/2019 07:15,2,0.623,ACTIVE,212.38,341.15,60.022,1559387704,"201051344000585","174011545737251",29.56,11.30,0,322.51,348.66,18.7,16.1,0.119,1319151.1,1319151.1,2081,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387720,527914.00
06/01/2019 07:15,2,0.598,ACTIVE,213.29,342.65,60.012,1559387704,"201051344000853","174011545737251",29.38,11.00,0,324.92,349.56,17.8,15.3,0.115,1320078.4,1320078.4,2086,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387721,527915.00
06/01/2019 07:15,2,0.576,ACTIVE,212.38,341.45,60.033,1559387704,"201051344001145","174011545737251",29.98,10.70,0,325.22,348.66,17.5,15.0,0.115,1320092.8,1320092.8,2086,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387722,527916.00
06/01/2019 07:15,2,0.605,ACTIVE,212.38,340.55,59.980,1559387704,"201051344000438","174011545737251",30.51,10.70,0,324.32,348.36,18.8,16.2,0.119,1313458.4,1313458.4,2081,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387723,527917.00
06/01/2019 07:15,2,0.611,ACTIVE,211.93,339.65,60.017,1559387704,"201051344001135","174011545737251",29.74,11.00,0,318.00,347.46,18.5,15.9,0.124,1300370.7,1300370.7,2081,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387724,527918.00
06/01/2019 07:15,2,0.578,ACTIVE,212.83,340.85,60.022,1559387704,"201051344000983","174011545737251",30.24,11.30,0,321.91,348.36,17.8,15.2,0.119,1318023.1,1318023.1,2080,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387725,527919.00
06/01/2019 07:15,2,0.609,ACTIVE,212.38,340.55,60.017,1559387704,"201051344001203","174011545737251",29.22,11.00,0,321.31,348.96,18.1,15.5,0.128,1308166.5,1308166.5,2080,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387726,527920.00
06/01/2019 07:15,2,0.594,ACTIVE,212.16,339.34,60.012,1559387704,"201051344001230","174011545737251",29.62,11.00,0,322.21,347.16,17.8,15.3,0.119,1303808.7,1303808.7,2091,0,0,0,L,1122011218,1,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387727,527921.00
06/01/2019 07:15,2,0.600,ACTIVE,211.70,340.55,60.012,1559387704,"201051344000646","174011545737251",29.74,11.30,0,320.71,348.36,18.1,15.5,0.119,1297624.7,1297624.7,2083,0,0,0,L,1122011218,1,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387728,527922.00
06/01/2019 07:15,2,0.598,ACTIVE,212.83,340.85,60.012,1559387704,"201051344000867","174011545737251",29.36,11.70,0,322.81,348.36,17.8,15.3,0.110,1295179.3,1295179.3,2079,0,0,0,L,1122011218,1,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387728,527923.00
06/01/2019 07:15,2,0.596,ACTIVE,213.06,343.55,60.017,1559387704,"201051344000633","174011545737251",29.82,11.00,0,324.02,350.17,18.0,15.5,0.115,1292482.5,1292482.5,2083,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387729,527924.00
06/01/2019 07:15,2,0.633,ACTIVE,211.70,340.25,60.012,1559387704,"201051344000955","174011545737251",29.80,11.00,0,321.91,347.16,19.1,16.6,0.128,1317995.0,1317995.0,2083,0,0,0,L,1122011218,1,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387730,527925.00
06/01/2019 07:15,2,0.594,ACTIVE,212.83,341.15,60.012,1559387704,"201051344000648","174011545737251",29.78,10.30,0,323.72,348.36,17.9,15.4,0.124,1307237.1,1307237.1,2080,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387731,527926.00
06/01/2019 07:15,2,0.588,ACTIVE,213.06,342.05,60.033,1559387704,"201051344000645","174011545737251",29.54,11.30,0,326.12,348.66,17.6,15.1,0.115,1312420.9,1312420.9,2080,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387732,527927.00
06/01/2019 07:15,2,0.598,ACTIVE,212.83,341.45,60.028,1559387704,"201051344000569","174011545737251",29.58,11.00,0,323.72,348.36,17.9,15.4,0.119,1328896.9,1328896.9,2083,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387733,527928.00
06/01/2019 07:15,2,0.652,ACTIVE,213.06,345.36,60.017,1559387704,"179051228000119","174011545737251",29.60,13.00,0,325.52,352.27,19.6,17.0,0.119,115513.3,115513.3,2094,0,0,0,L,46974696,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559387734,527929.00
06/01/2019 07:30,2,0.711,ACTIVE,212.61,342.05,60.033,1559388605,"201051344000579","174011545737251",30.00,12.30,0,333.33,351.07,21.6,19.0,0.150,1329227.3,1329227.3,2083,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388606,527930.00
06/01/2019 07:30,2,0.707,ACTIVE,212.16,340.85,60.017,1559388605,"201051344001025","174011545737251",29.72,11.70,0,331.53,350.17,21.3,18.6,0.150,1312518.3,1312518.3,2078,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388607,527931.00
06/01/2019 07:30,2,0.703,ACTIVE,212.38,341.45,60.017,1559388605,"201051344001093","174011545737251",30.14,12.70,0,332.13,350.47,21.5,18.9,0.146,1295629.7,1295629.7,2084,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388608,527932.00
06/01/2019 07:30,2,0.672,ACTIVE,212.61,341.45,60.038,1559388605,"201051344000458","174011545737251",30.06,13.00,0,333.33,350.47,20.5,17.9,0.141,1311487.2,1311487.2,2083,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388609,527933.00
06/01/2019 07:30,2,0.729,ACTIVE,211.93,340.25,59.996,1559388605,"201051344000890","174011545737251",29.58,12.00,0,331.83,349.56,21.9,19.2,0.141,1310590.3,1310590.3,2083,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388610,527934.00
06/01/2019 07:30,2,0.670,ACTIVE,212.38,341.75,60.038,1559388605,"201051344000988","174011545737251",19.56,12.00,0,332.73,348.96,13.3,10.9,0.093,1005892.4,1005892.4,2080,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388611,527935.00
06/01/2019 07:30,2,0.686,ACTIVE,212.61,342.05,60.028,1559388605,"201051344000582","174011545737251",29.66,11.30,0,332.13,350.47,20.6,18.0,0.146,1288788.0,1288788.0,2080,0,0,0,L,1122011218,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388612,527936.00
06/01/2019 07:30,2,0.691,ACTIVE,212.16,341.75,60.033,1559388605,"201051344000868","174011545737251",29.50,11.70,0,333.03,350.47,20.7,18.1,0.146,1297149.2,1297149.2,2081,0,0,0,L,1122011218,1,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388613,527937.00
06/01/2019 07:30,2,0.664,ACTIVE,213.06,342.95,60.022,1559388605,"201051344000576","174011545737251",30.20,11.30,0,333.03,351.07,20.4,17.7,0.141,1314664.1,1314664.1,2085,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388613,527938.00
06/01/2019 07:30,2,0.662,ACTIVE,212.61,341.75,60.054,1559388605,"201051344001158","174011545737251",30.18,11.70,0,333.63,351.07,20.2,17.6,0.146,1291499.3,1291499.3,2080,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388614,527939.00
06/01/2019 07:30,2,0.666,ACTIVE,212.38,341.75,59.996,1559388605,"201051344000917","174011545737251",29.70,12.70,0,331.53,349.86,20.1,17.4,0.141,1305391.0,1305391.0,2086,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388615,527940.00
06/01/2019 07:30,2,0.721,ACTIVE,212.38,339.65,60.033,1559388605,"201051344000417","174011545737251",19.64,11.70,0,331.83,346.56,14.4,12.0,0.088,1041937.8,1041937.8,2087,0,0,0,L,1122011218,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388616,527941.00
06/01/2019 07:30,2,0.670,ACTIVE,212.38,342.05,60.028,1559388605,"201051344000685","174011545737251",30.24,12.00,0,332.43,350.47,20.6,17.9,0.155,1311814.1,1311814.1,2086,0,0,0,L,1122011218,1,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388617,527942.00
06/01/2019 07:30,2,0.693,ACTIVE,212.38,341.75,60.043,1559388605,"201051344000651","174011545737251",30.10,11.30,0,332.13,349.86,21.2,18.5,0.150,1305233.3,1305233.3,2085,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388618,527943.00
06/01/2019 07:30,2,0.693,ACTIVE,212.16,341.75,60.065,1559388605,"201051344000594","174011545737251",29.70,12.00,0,331.83,350.17,20.9,18.2,0.150,1316779.8,1316779.8,2085,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388619,527944.00
06/01/2019 07:30,2,0.689,ACTIVE,212.61,341.75,60.038,1559388605,"201051344000469","174011545737251",30.04,11.70,0,331.83,350.77,21.0,18.3,0.150,1296866.4,1296866.4,2083,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388620,527945.00
06/01/2019 07:30,2,0.713,ACTIVE,212.61,342.05,60.028,1559388605,"201051344000585","174011545737251",29.80,12.30,0,331.83,350.47,21.5,18.9,0.146,1319155.4,1319155.4,2082,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388621,527946.00
06/01/2019 07:30,2,0.674,ACTIVE,213.06,343.55,60.022,1559388605,"201051344000853","174011545737251",29.96,12.00,0,335.14,351.97,20.5,17.8,0.141,1320082.5,1320082.5,2087,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388622,527947.00
06/01/2019 07:30,2,0.664,ACTIVE,212.38,341.75,60.028,1559388605,"201051344001145","174011545737251",29.92,11.70,0,333.03,350.47,20.2,17.6,0.146,1320096.9,1320096.9,2087,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388623,527948.00
06/01/2019 07:30,2,0.707,ACTIVE,212.38,342.05,60.038,1559388605,"201051344000438","174011545737251",30.26,11.70,0,332.43,350.77,21.7,19.0,0.150,1313462.7,1313462.7,2082,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388624,527949.00
06/01/2019 07:30,2,0.703,ACTIVE,211.93,340.55,60.022,1559388605,"201051344001135","174011545737251",30.14,11.70,0,332.43,349.56,21.5,18.8,0.150,1300375.0,1300375.0,2082,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388625,527950.00
06/01/2019 07:30,2,0.680,ACTIVE,212.61,341.75,60.033,1559388605,"201051344000983","174011545737251",29.70,12.30,0,332.43,350.47,20.5,17.8,0.146,1318027.2,1318027.2,2081,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388626,527951.00
06/01/2019 07:30,2,0.697,ACTIVE,212.61,341.75,60.022,1559388605,"201051344001203","174011545737251",29.68,11.70,0,332.13,351.07,21.0,18.4,0.159,1308170.7,1308170.7,2081,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388627,527952.00
06/01/2019 07:30,2,0.668,ACTIVE,212.38,341.15,60.022,1559388605,"201051344001230","174011545737251",30.12,11.70,0,330.93,348.66,20.4,17.8,0.146,1303812.8,1303812.8,2092,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388628,527953.00
06/01/2019 07:30,2,0.691,ACTIVE,212.16,341.75,60.054,1559388605,"201051344000646","174011545737251",29.78,12.00,0,331.23,349.86,20.9,18.2,0.159,1297628.8,1297628.8,2084,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388628,527954.00
06/01/2019 07:30,2,0.691,ACTIVE,212.83,341.15,60.028,1559388605,"201051344000867","174011545737251",29.58,12.70,0,333.03,350.17,20.8,18.1,0.141,1295183.4,1295183.4,2080,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388629,527955.00
06/01/2019 07:30,2,0.680,ACTIVE,213.06,343.85,60.017,1559388605,"201051344000633","174011545737251",30.06,11.70,0,333.03,352.27,20.7,18.1,0.141,1292486.6,1292486.6,2084,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388630,527956.00
06/01/2019 07:30,2,0.729,ACTIVE,211.93,341.45,60.028,1559388605,"201051344000955","174011545737251",29.92,12.00,0,330.33,349.56,22.1,19.4,0.159,1317999.4,1317999.4,2084,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388631,527957.00
06/01/2019 07:30,2,0.689,ACTIVE,212.83,342.95,60.028,1559388605,"201051344000648","174011545737251",29.54,11.00,0,333.03,350.77,20.6,18.0,0.141,1307241.3,1307241.3,2081,0,0,0,L,1122011218,1,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388632,527958.00
06/01/2019 07:30,2,0.678,ACTIVE,213.06,342.95,60.038,1559388605,"201051344000645","174011545737251",29.64,12.30,0,334.24,351.67,20.4,17.7,0.141,1312424.9,1312424.9,2081,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388633,527959.00
06/01/2019 07:30,2,0.684,ACTIVE,212.61,342.35,60.028,1559388605,"201051344000569","174011545737251",29.96,12.30,0,333.33,350.77,20.8,18.1,0.150,1328901.0,1328901.0,2084,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388634,527960.00
06/01/2019 07:30,2,0.738,ACTIVE,213.06,345.96,60.017,1559388605,"179051228000119","174011545737251",29.94,14.30,0,334.54,355.28,22.4,19.7,0.146,115517.9,115517.9,2095,0,0,0,L,46974696,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559388635,527961.00
06/01/2019 07:45,2,0.842,ACTIVE,212.83,343.55,60.001,1559389504,"201051344000579","174011545737251",30.08,13.00,0,329.73,354.07,25.6,22.8,0.186,1329232.5,1329232.5,2084,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389506,527962.00
06/01/2019 07:45,2,0.832,ACTIVE,212.16,342.05,60.001,1559389504,"201051344001025","174011545737251",30.34,12.30,0,331.83,353.17,25.6,22.8,0.186,1312523.4,1312523.4,2079,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389506,527963.00
06/01/2019 07:45,2,0.816,ACTIVE,212.38,343.55,59.996,1559389504,"201051344001093","174011545737251",30.57,13.30,0,332.13,352.87,25.3,22.5,0.177,1295634.8,1295634.8,2085,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389507,527964.00
06/01/2019 07:45,2,0.799,ACTIVE,212.83,343.25,60.001,1559389504,"201051344000458","174011545737251",30.18,14.00,0,329.13,353.47,24.5,21.7,0.177,1311492.1,1311492.1,2084,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389508,527965.00
06/01/2019 07:45,2,0.861,ACTIVE,212.16,342.05,59.990,1559389504,"201051344000890","174011545737251",29.82,12.70,0,331.53,352.57,26.1,23.2,0.190,1310595.6,1310595.6,2084,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389509,527966.00
06/01/2019 07:45,2,0.822,ACTIVE,212.61,342.95,60.006,1559389504,"201051344000988","174011545737251",19.28,12.30,0,330.03,350.47,16.1,13.6,0.119,1005895.4,1005895.4,2081,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389510,527967.00
06/01/2019 07:45,2,0.816,ACTIVE,212.61,343.25,60.033,1559389504,"201051344000582","174011545737251",29.90,11.70,0,332.73,353.47,24.8,22.0,0.177,1288792.9,1288792.9,2081,0,0,0,L,1122011218,1,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389511,527968.00
06/01/2019 07:45,2,0.830,ACTIVE,212.61,343.55,60.001,1559389504,"201051344000868","174011545737251",29.52,12.30,0,329.73,353.77,24.9,22.1,0.181,1297154.2,1297154.2,2082,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389512,527969.00
06/01/2019 07:45,2,0.805,ACTIVE,213.29,345.66,60.006,1559389504,"201051344000576","174011545737251",29.66,12.30,0,331.23,354.97,24.2,21.5,0.177,1314668.9,1314668.9,2086,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389513,527970.00
06/01/2019 07:45,2,0.799,ACTIVE,212.83,344.15,60.038,1559389504,"201051344001158","174011545737251",30.02,12.00,0,329.13,354.37,24.4,21.6,0.181,1291504.2,1291504.2,2081,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389514,527971.00
06/01/2019 07:45,2,0.793,ACTIVE,212.38,343.25,59.996,1559389504,"201051344000917","174011545737251",29.92,13.70,0,331.53,352.87,24.0,21.3,0.168,1305395.8,1305395.8,2087,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389515,527972.00
06/01/2019 07:45,2,0.869,ACTIVE,212.38,341.15,60.043,1559389504,"201051344000417","174011545737251",19.32,12.30,0,331.53,347.76,17.0,14.5,0.124,1041941.1,1041941.1,2088,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389516,527973.00
06/01/2019 07:45,2,0.811,ACTIVE,212.38,343.55,60.033,1559389504,"201051344000685","174011545737251",29.84,12.70,0,331.23,353.47,24.6,21.8,0.194,1311819.0,1311819.0,2087,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389517,527974.00
06/01/2019 07:45,2,0.826,ACTIVE,212.38,343.55,60.001,1559389504,"201051344000651","174011545737251",30.42,12.30,0,332.13,353.47,25.4,22.6,0.181,1305238.4,1305238.4,2086,0,0,0,L,1122011218,1,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389518,527975.00
06/01/2019 07:45,2,0.814,ACTIVE,212.38,343.25,60.001,1559389504,"201051344000594","174011545737251",30.30,12.70,0,328.82,353.17,25.0,22.2,0.181,1316784.8,1316784.8,2086,0,0,0,L,1122011218,1,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389519,527976.00
06/01/2019 07:45,2,0.828,ACTIVE,212.83,344.15,60.001,1559389504,"201051344000469","174011545737251",29.98,12.00,0,328.82,354.07,25.2,22.4,0.194,1296871.4,1296871.4,2084,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389519,527977.00
06/01/2019 07:45,2,0.842,ACTIVE,212.38,343.85,60.006,1559389504,"201051344000585","174011545737251",30.42,13.00,0,332.13,353.77,25.9,23.1,0.194,1319160.6,1319160.6,2083,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389520,527978.00
06/01/2019 07:45,2,0.801,ACTIVE,213.29,345.36,60.001,1559389504,"201051344000853","174011545737251",30.22,12.70,0,330.33,354.97,24.5,21.8,0.181,1320087.4,1320087.4,2088,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389521,527979.00
06/01/2019 07:45,2,0.787,ACTIVE,212.61,342.95,59.969,1559389504,"201051344001145","174011545737251",30.34,12.00,0,332.43,353.17,24.2,21.4,0.177,1320101.7,1320101.7,2088,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389522,527980.00
06/01/2019 07:45,2,0.840,ACTIVE,212.38,343.55,60.017,1559389504,"201051344000438","174011545737251",30.36,12.30,0,331.83,353.47,25.9,23.0,0.186,1313467.9,1313467.9,2083,0,0,0,L,1122011218,1,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389523,527981.00
06/01/2019 07:45,2,0.850,ACTIVE,212.16,342.05,60.033,1559389504,"201051344001135","174011545737251",29.84,12.70,0,331.53,353.47,25.7,22.9,0.186,1300380.2,1300380.2,2083,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389524,527982.00
