ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 07:45,2,0.793,ACTIVE,212.83,343.55,60.001,1559389504,"201051344000983","174011545737251",30.57,12.70,0,330.03,354.07,24.6,21.8,0.181,1318032.1,1318032.1,2082,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389525,527983.00
06/01/2019 07:45,2,0.826,ACTIVE,212.38,342.65,60.006,1559389504,"201051344001203","174011545737251",30.16,12.30,0,332.13,354.67,25.2,22.4,0.194,1308175.8,1308175.8,2082,0,0,0,L,1122011218,1,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389526,527984.00
06/01/2019 07:45,2,0.803,ACTIVE,211.93,342.05,60.022,1559389504,"201051344001230","174011545737251",30.04,12.30,0,331.23,351.67,24.4,21.7,0.181,1303817.7,1303817.7,2093,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389527,527985.00
06/01/2019 07:45,2,0.812,ACTIVE,211.93,343.25,59.985,1559389504,"201051344000646","174011545737251",30.59,12.70,0,330.93,353.47,25.2,22.4,0.190,1297633.9,1297633.9,2085,0,0,0,L,1122011218,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389528,527986.00
06/01/2019 07:45,2,0.807,ACTIVE,212.83,343.55,60.001,1559389504,"201051344000867","174011545737251",30.32,13.30,0,328.52,353.47,24.8,22.0,0.177,1295188.4,1295188.4,2081,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389529,527987.00
06/01/2019 07:45,2,0.811,ACTIVE,213.29,345.66,60.006,1559389504,"201051344000633","174011545737251",30.06,12.70,0,330.03,355.28,24.7,21.9,0.186,1292491.6,1292491.6,2085,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389530,527988.00
06/01/2019 07:45,2,0.863,ACTIVE,211.70,342.65,60.012,1559389504,"201051344000955","174011545737251",30.24,12.70,0,330.63,352.57,26.5,23.6,0.203,1318004.7,1318004.7,2085,0,0,0,L,1122011218,1,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389531,527989.00
06/01/2019 07:45,2,0.814,ACTIVE,213.06,343.55,60.028,1559389504,"201051344000648","174011545737251",30.02,12.00,0,329.13,354.07,24.8,22.0,0.181,1307246.2,1307246.2,2082,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389532,527990.00
06/01/2019 07:45,2,0.818,ACTIVE,213.29,344.45,59.996,1559389504,"201051344000645","174011545737251",29.58,13.00,0,330.93,354.67,24.5,21.8,0.172,1312429.8,1312429.8,2082,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389533,527991.00
06/01/2019 07:45,2,0.811,ACTIVE,212.83,344.15,60.012,1559389504,"201051344000569","174011545737251",30.45,12.70,0,327.92,354.07,25.0,22.2,0.181,1328906.0,1328906.0,2085,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389534,527992.00
06/01/2019 07:45,2,0.881,ACTIVE,213.06,348.06,60.017,1559389504,"179051228000119","174011545737251",29.94,15.00,0,333.93,357.08,26.7,23.9,0.190,115523.3,115523.3,2096,0,0,0,L,46974696,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559389535,527993.00
06/01/2019 08:00,2,0.975,ACTIVE,213.06,345.36,60.006,1559390404,"201051344000579","174011545737251",30.49,13.30,0,333.63,357.08,30.1,27.2,0.230,1329238.8,1329238.8,2085,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390405,527994.00
06/01/2019 08:00,2,0.975,ACTIVE,212.16,342.65,60.001,1559390404,"201051344001025","174011545737251",30.51,13.00,0,331.23,355.88,30.1,27.2,0.225,1312529.8,1312529.8,2080,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390406,527995.00
06/01/2019 08:00,2,0.971,ACTIVE,212.16,343.85,59.996,1559390404,"201051344001093","174011545737251",30.28,13.70,0,331.83,355.58,29.8,26.8,0.221,1295641.1,1295641.1,2086,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390407,527996.00
06/01/2019 08:00,2,0.936,ACTIVE,212.83,344.45,59.953,1559390404,"201051344000458","174011545737251",30.30,14.70,0,333.03,356.18,28.8,25.8,0.225,1311498.2,1311498.2,2085,0,0,0,L,1122011218,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390408,527997.00
06/01/2019 08:00,2,1.006,ACTIVE,211.93,343.25,60.001,1559390404,"201051344000890","174011545737251",29.86,13.30,0,331.53,355.58,30.5,27.5,0.225,1310602.0,1310602.0,2085,0,0,0,L,1122011218,1,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390409,527998.00
06/01/2019 08:00,2,0.984,ACTIVE,212.83,343.25,60.012,1559390404,"201051344000988","174011545737251",19.20,13.00,0,332.73,352.87,19.2,16.6,0.146,1005899.3,1005899.3,2082,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390409,527999.00
06/01/2019 08:00,2,0.957,ACTIVE,212.61,344.15,60.001,1559390404,"201051344000582","174011545737251",30.04,13.00,0,331.83,355.88,29.1,26.2,0.217,1288799.0,1288799.0,2082,0,0,0,L,1122011218,1,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390410,528000.00
06/01/2019 08:00,2,0.967,ACTIVE,212.83,344.45,59.969,1559390404,"201051344000868","174011545737251",30.06,13.00,0,333.33,356.78,29.4,26.5,0.225,1297160.3,1297160.3,2083,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390411,528001.00
06/01/2019 08:00,2,0.955,ACTIVE,213.51,345.96,59.996,1559390404,"201051344000576","174011545737251",29.72,13.00,0,334.24,357.38,28.7,25.8,0.217,1314674.9,1314674.9,2087,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390412,528002.00
06/01/2019 08:00,2,0.941,ACTIVE,212.83,344.45,59.996,1559390404,"201051344001158","174011545737251",30.34,12.70,0,332.73,357.08,29.0,26.0,0.225,1291510.2,1291510.2,2082,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390413,528003.00
06/01/2019 08:00,2,0.916,ACTIVE,212.16,343.55,60.001,1559390404,"201051344000917","174011545737251",30.43,14.30,0,331.83,355.28,28.3,25.4,0.208,1305401.8,1305401.8,2088,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390414,528004.00
06/01/2019 08:00,2,1.012,ACTIVE,212.16,340.55,60.012,1559390404,"201051344000417","174011545737251",19.62,13.00,0,332.13,350.17,20.1,17.5,0.141,1041945.2,1041945.2,2089,0,0,0,L,1122011218,1,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390415,528005.00
06/01/2019 08:00,2,0.953,ACTIVE,212.16,344.15,59.996,1559390404,"201051344000685","174011545737251",30.14,13.00,0,332.13,355.88,29.2,26.2,0.230,1311825.1,1311825.1,2088,0,0,0,L,1122011218,1,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390416,528006.00
06/01/2019 08:00,2,0.986,ACTIVE,212.38,343.55,59.985,1559390404,"201051344000651","174011545737251",29.96,13.00,0,333.33,355.88,30.0,27.0,0.221,1305244.7,1305244.7,2087,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390417,528007.00
06/01/2019 08:00,2,0.961,ACTIVE,212.38,343.85,59.996,1559390404,"201051344000594","174011545737251",30.32,13.00,0,332.43,356.18,29.5,26.6,0.217,1316791.0,1316791.0,2087,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390418,528008.00
06/01/2019 08:00,2,0.971,ACTIVE,213.06,345.06,60.012,1559390404,"201051344000469","174011545737251",30.20,12.70,0,332.43,356.78,29.7,26.7,0.234,1296877.7,1296877.7,2085,0,0,0,L,1122011218,1,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390419,528009.00
06/01/2019 08:00,2,1.004,ACTIVE,212.38,344.45,60.012,1559390404,"201051344000585","174011545737251",29.88,13.70,0,332.73,356.48,30.4,27.4,0.234,1319167.0,1319167.0,2084,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390420,528010.00
06/01/2019 08:00,2,0.949,ACTIVE,213.51,346.26,60.033,1559390404,"201051344000853","174011545737251",30.16,13.30,0,335.14,358.58,29.1,26.1,0.221,1320093.5,1320093.5,2089,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390421,528011.00
06/01/2019 08:00,2,0.928,ACTIVE,212.38,343.85,60.001,1559390404,"201051344001145","174011545737251",30.32,12.70,0,333.33,355.88,28.6,25.6,0.217,1320107.6,1320107.6,2089,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390422,528012.00
06/01/2019 08:00,2,0.982,ACTIVE,212.16,343.25,59.990,1559390404,"201051344000438","174011545737251",30.49,13.30,0,333.03,356.48,30.4,27.4,0.234,1313474.3,1313474.3,2084,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390423,528013.00
06/01/2019 08:00,2,0.984,ACTIVE,211.93,342.95,59.996,1559390404,"201051344001135","174011545737251",30.32,13.30,0,332.73,355.28,30.3,27.3,0.225,1300386.5,1300386.5,2084,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390424,528014.00
06/01/2019 08:00,2,0.947,ACTIVE,213.06,344.15,60.038,1559390404,"201051344000983","174011545737251",30.24,13.70,0,333.33,356.48,29.0,26.1,0.225,1318038.2,1318038.2,2083,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390425,528015.00
06/01/2019 08:00,2,0.975,ACTIVE,212.38,343.55,60.001,1559390404,"201051344001203","174011545737251",30.22,13.30,0,332.73,357.08,29.9,26.9,0.234,1308182.1,1308182.1,2083,0,0,0,L,1122011218,1,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390426,528016.00
06/01/2019 08:00,2,0.943,ACTIVE,211.93,342.35,59.996,1559390404,"201051344001230","174011545737251",30.18,13.00,0,331.23,353.77,28.9,26.0,0.225,1303823.7,1303823.7,2094,0,0,0,L,1122011218,1,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390427,528017.00
06/01/2019 08:00,2,0.965,ACTIVE,211.70,343.55,59.996,1559390404,"201051344000646","174011545737251",30.34,13.30,0,331.53,355.88,29.7,26.7,0.225,1297640.1,1297640.1,2086,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390428,528018.00
06/01/2019 08:00,2,0.961,ACTIVE,213.06,344.15,59.990,1559390404,"201051344000867","174011545737251",30.04,14.00,0,333.63,355.88,29.3,26.3,0.212,1295194.5,1295194.5,2082,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390428,528019.00
06/01/2019 08:00,2,0.961,ACTIVE,213.51,346.86,60.012,1559390404,"201051344000633","174011545737251",29.82,13.70,0,333.63,358.28,29.0,26.1,0.221,1292497.7,1292497.7,2086,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390429,528020.00
06/01/2019 08:00,2,1.012,ACTIVE,211.70,343.85,60.001,1559390404,"201051344000955","174011545737251",30.22,13.30,0,331.83,355.28,31.0,28.0,0.239,1318011.3,1318011.3,2086,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390430,528021.00
06/01/2019 08:00,2,0.957,ACTIVE,213.06,344.45,59.996,1559390404,"201051344000648","174011545737251",30.04,12.70,0,333.63,356.78,29.1,26.2,0.230,1307252.3,1307252.3,2083,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390431,528022.00
06/01/2019 08:00,2,0.959,ACTIVE,213.29,345.06,60.001,1559390404,"201051344000645","174011545737251",29.82,13.70,0,334.84,357.38,29.0,26.0,0.221,1312435.9,1312435.9,2083,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390432,528023.00
06/01/2019 08:00,2,0.963,ACTIVE,212.83,344.15,60.001,1559390404,"201051344000569","174011545737251",30.14,13.30,0,334.24,356.78,29.4,26.5,0.225,1328912.2,1328912.2,2086,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390433,528024.00
06/01/2019 08:00,2,1.018,ACTIVE,213.29,348.66,59.980,1559390404,"179051228000119","174011545737251",30.20,15.50,0,334.54,360.08,31.1,28.1,0.230,115529.8,115529.8,2097,0,0,0,L,46974696,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559390434,528025.00
06/01/2019 08:15,2,1.264,ACTIVE,212.83,347.16,60.012,1559391304,"201051344000579","174011545737251",30.57,14.00,0,333.33,363.39,39.1,35.9,0.309,1329246.4,1329246.4,2086,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391305,528026.00
06/01/2019 08:15,2,1.285,ACTIVE,211.93,345.36,60.017,1559391304,"201051344001025","174011545737251",30.22,14.00,0,331.53,362.19,39.4,36.1,0.305,1312537.4,1312537.4,2081,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391306,528027.00
06/01/2019 08:15,2,1.279,ACTIVE,211.93,346.86,60.006,1559391304,"201051344001093","174011545737251",30.43,14.30,0,331.83,362.19,39.5,36.2,0.309,1295648.7,1295648.7,2087,0,0,0,L,1122011218,1,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391307,528028.00
06/01/2019 08:15,2,1.191,ACTIVE,212.61,346.26,60.001,1559391304,"201051344000458","174011545737251",30.67,15.30,0,332.73,362.49,37.1,33.9,0.296,1311505.4,1311505.4,2086,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391308,528029.00
06/01/2019 08:15,2,1.311,ACTIVE,211.70,345.06,60.012,1559391304,"201051344000890","174011545737251",30.02,14.00,0,330.33,361.59,39.9,36.6,0.309,1310609.8,1310609.8,2086,0,0,0,L,1122011218,1,121.55,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391309,528030.00
06/01/2019 08:15,2,1.264,ACTIVE,212.61,345.36,60.012,1559391304,"201051344000988","174011545737251",19.80,13.30,0,333.33,357.08,25.3,22.5,0.203,1005904.0,1005904.0,2083,0,0,0,L,1122011218,1,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391310,528031.00
06/01/2019 08:15,2,1.242,ACTIVE,212.38,346.56,60.022,1559391304,"201051344000582","174011545737251",30.26,13.30,0,332.73,362.49,38.1,34.8,0.305,1288806.4,1288806.4,2083,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391311,528032.00
06/01/2019 08:15,2,1.260,ACTIVE,212.61,347.16,60.022,1559391304,"201051344000868","174011545737251",30.08,13.30,0,332.43,362.79,38.4,35.2,0.301,1297167.8,1297167.8,2084,0,0,0,L,1122011218,1,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391312,528033.00
06/01/2019 08:15,2,1.215,ACTIVE,213.06,348.66,60.012,1559391304,"201051344000576","174011545737251",30.47,13.70,0,334.24,363.69,37.5,34.3,0.296,1314682.2,1314682.2,2088,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391313,528034.00
06/01/2019 08:15,2,1.262,ACTIVE,212.83,347.46,60.001,1559391304,"201051344001158","174011545737251",29.72,13.30,0,332.43,363.69,38.0,34.8,0.309,1291517.5,1291517.5,2083,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391314,528035.00
06/01/2019 08:15,2,1.227,ACTIVE,212.16,345.96,59.980,1559391304,"201051344000917","174011545737251",30.06,15.00,0,331.53,360.99,37.3,34.1,0.296,1305408.9,1305408.9,2089,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391315,528036.00
06/01/2019 08:15,2,1.301,ACTIVE,212.16,342.65,60.017,1559391304,"201051344000417","174011545737251",19.86,13.70,0,331.23,353.47,26.2,23.3,0.203,1041950.1,1041950.1,2090,0,0,0,L,1122011218,1,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391316,528037.00
06/01/2019 08:15,2,1.248,ACTIVE,212.16,346.26,60.043,1559391304,"201051344000685","174011545737251",30.38,13.70,0,330.93,362.19,38.4,35.2,0.314,1311832.5,1311832.5,2089,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391317,528038.00
06/01/2019 08:15,2,1.285,ACTIVE,212.38,347.16,60.022,1559391304,"201051344000651","174011545737251",30.20,14.00,0,332.13,362.19,39.4,36.1,0.309,1305252.3,1305252.3,2088,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391318,528039.00
06/01/2019 08:15,2,1.262,ACTIVE,212.38,346.56,60.028,1559391304,"201051344000594","174011545737251",30.30,14.00,0,331.53,362.49,38.7,35.4,0.301,1316798.5,1316798.5,2088,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391319,528040.00
06/01/2019 08:15,2,1.264,ACTIVE,213.06,347.76,60.017,1559391304,"201051344000469","174011545737251",30.28,13.00,0,332.13,363.99,38.8,35.5,0.318,1296885.2,1296885.2,2086,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391320,528041.00
06/01/2019 08:15,2,1.283,ACTIVE,212.16,346.56,59.996,1559391304,"201051344000585","174011545737251",30.32,14.30,0,331.53,361.89,39.5,36.2,0.314,1319174.7,1319174.7,2085,0,0,0,L,1122011218,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391321,528042.00
06/01/2019 08:15,2,1.229,ACTIVE,213.51,348.96,60.028,1559391304,"201051344000853","174011545737251",30.36,13.70,0,335.14,364.29,37.8,34.6,0.296,1320100.9,1320100.9,2090,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391322,528043.00
06/01/2019 08:15,2,1.221,ACTIVE,211.93,345.66,60.006,1559391304,"201051344001145","174011545737251",30.34,13.00,0,331.83,361.89,37.5,34.3,0.296,1320114.9,1320114.9,2090,0,0,0,L,1122011218,1,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391323,528044.00
06/01/2019 08:15,2,1.287,ACTIVE,212.16,346.56,60.028,1559391304,"201051344000438","174011545737251",30.61,14.00,0,331.53,362.79,40.0,36.7,0.314,1313482.1,1313482.1,2085,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391324,528045.00
06/01/2019 08:15,2,1.303,ACTIVE,211.93,345.36,60.022,1559391304,"201051344001135","174011545737251",29.92,14.00,0,330.33,361.59,39.5,36.2,0.309,1300394.2,1300394.2,2085,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391324,528046.00
06/01/2019 08:15,2,1.205,ACTIVE,212.83,347.46,60.028,1559391304,"201051344000983","174011545737251",30.67,14.00,0,332.43,363.39,37.5,34.3,0.305,1318045.5,1318045.5,2084,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391325,528047.00
06/01/2019 08:15,2,1.293,ACTIVE,212.16,346.26,60.001,1559391304,"201051344001203","174011545737251",30.14,14.00,0,331.83,363.39,39.5,36.2,0.323,1308189.7,1308189.7,2084,0,0,0,L,1122011218,1,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391326,528048.00
06/01/2019 08:15,2,1.258,ACTIVE,211.70,344.76,60.022,1559391304,"201051344001230","174011545737251",30.06,13.30,0,330.03,360.38,38.4,35.1,0.309,1303831.1,1303831.1,2095,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391327,528049.00
06/01/2019 08:15,2,1.250,ACTIVE,211.48,345.96,60.028,1559391304,"201051344000646","174011545737251",30.51,13.70,0,330.93,361.89,38.7,35.4,0.309,1297647.6,1297647.6,2087,0,0,0,L,1122011218,1,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391328,528050.00
06/01/2019 08:15,2,1.260,ACTIVE,212.83,346.56,60.022,1559391304,"201051344000867","174011545737251",30.02,15.00,0,333.03,361.89,38.3,35.0,0.292,1295202.0,1295202.0,2083,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391329,528051.00
06/01/2019 08:15,2,1.232,ACTIVE,213.29,348.96,60.028,1559391304,"201051344000633","174011545737251",30.53,14.30,0,333.33,363.99,38.1,34.8,0.301,1292505.1,1292505.1,2087,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391330,528052.00
06/01/2019 08:15,2,1.316,ACTIVE,211.48,345.96,60.012,1559391304,"201051344000955","174011545737251",30.49,14.00,0,330.33,361.59,40.7,37.3,0.331,1318019.2,1318019.2,2087,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391331,528053.00
06/01/2019 08:15,2,1.229,ACTIVE,212.83,347.16,60.033,1559391304,"201051344000648","174011545737251",30.26,13.00,0,333.33,362.79,37.7,34.5,0.296,1307259.6,1307259.6,2084,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391332,528054.00
06/01/2019 08:15,2,1.242,ACTIVE,213.29,348.06,60.022,1559391304,"201051344000645","174011545737251",29.96,14.30,0,334.24,363.69,37.7,34.5,0.301,1312443.2,1312443.2,2084,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391333,528055.00
06/01/2019 08:15,2,1.227,ACTIVE,213.06,348.06,60.033,1559391304,"201051344000569","174011545737251",30.45,14.00,0,332.73,363.09,37.9,34.6,0.301,1328919.6,1328919.6,2087,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391334,528056.00
06/01/2019 08:15,2,1.307,ACTIVE,212.83,351.37,60.017,1559391304,"179051228000119","174011545737251",30.22,16.00,0,333.93,366.40,40.1,36.7,0.309,115537.7,115537.7,2098,0,0,0,L,46974696,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559391335,528057.00
06/01/2019 08:30,2,1.627,ACTIVE,214.41,353.47,60.012,1559392204,"201051344000579","174011545737251",30.65,14.70,0,333.63,373.01,50.5,46.8,0.407,1329256.9,1329256.9,2087,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392205,528058.00
06/01/2019 08:30,2,1.668,ACTIVE,213.29,350.17,60.006,1559392204,"201051344001025","174011545737251",30.40,15.30,0,332.13,371.21,51.4,47.7,0.402,1312548.0,1312548.0,2082,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392206,528059.00
06/01/2019 08:30,2,1.686,ACTIVE,213.29,351.97,60.017,1559392204,"201051344001093","174011545737251",30.34,15.30,0,331.83,372.71,51.8,48.1,0.415,1295659.3,1295659.3,2088,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392207,528060.00
06/01/2019 08:30,2,1.580,ACTIVE,214.19,351.97,60.006,1559392204,"201051344000458","174011545737251",30.06,16.00,0,333.93,371.21,48.1,44.5,0.393,1311515.3,1311515.3,2087,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392208,528061.00
06/01/2019 08:30,2,1.686,ACTIVE,213.06,350.77,60.017,1559392204,"201051344000890","174011545737251",30.47,15.00,0,330.93,371.81,52.0,48.3,0.402,1310620.5,1310620.5,2087,0,0,0,L,1122011218,1,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392209,528062.00
06/01/2019 08:30,2,1.641,ACTIVE,214.19,350.77,60.012,1559392204,"201051344000988","174011545737251",19.82,14.30,0,332.43,363.69,33.0,29.9,0.278,1005910.6,1005910.6,2084,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392210,528063.00
06/01/2019 08:30,2,1.615,ACTIVE,213.96,351.97,60.017,1559392204,"201051344000582","174011545737251",30.38,14.30,0,332.13,371.81,49.7,46.1,0.402,1288816.6,1288816.6,2084,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392211,528064.00
06/01/2019 08:30,2,1.627,ACTIVE,213.96,352.87,60.022,1559392204,"201051344000868","174011545737251",30.26,14.30,0,333.63,372.41,49.9,46.2,0.407,1297178.0,1297178.0,2085,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392212,528065.00
06/01/2019 08:30,2,1.580,ACTIVE,214.64,353.77,60.022,1559392204,"201051344000576","174011545737251",30.30,14.70,0,333.93,373.31,48.5,44.9,0.393,1314692.2,1314692.2,2089,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392213,528066.00
06/01/2019 08:30,2,1.602,ACTIVE,214.41,352.57,60.028,1559392204,"201051344001158","174011545737251",30.42,14.00,0,333.03,373.01,49.4,45.8,0.402,1291527.7,1291527.7,2084,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392214,528067.00
06/01/2019 08:30,2,1.580,ACTIVE,213.51,351.07,60.022,1559392204,"201051344000917","174011545737251",30.55,15.80,0,331.53,371.51,49.0,45.3,0.393,1305419.0,1305419.0,2090,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392215,528068.00
06/01/2019 08:30,2,1.680,ACTIVE,213.29,346.56,60.022,1559392204,"201051344000417","174011545737251",19.80,14.70,0,330.93,360.38,33.7,30.6,0.265,1041956.9,1041956.9,2091,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392216,528069.00
06/01/2019 08:30,2,1.629,ACTIVE,213.29,351.97,60.028,1559392204,"201051344000685","174011545737251",30.28,14.30,0,331.53,371.51,50.0,46.3,0.429,1311842.8,1311842.8,2090,0,0,0,L,1122011218,1,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392217,528070.00
06/01/2019 08:30,2,1.660,ACTIVE,213.51,351.67,60.022,1559392204,"201051344000651","174011545737251",30.28,15.00,0,331.83,372.11,51.0,47.3,0.411,1305262.8,1305262.8,2089,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392218,528071.00
06/01/2019 08:30,2,1.611,ACTIVE,213.74,351.67,60.006,1559392204,"201051344000594","174011545737251",30.53,14.70,0,330.93,372.41,49.9,46.2,0.393,1316808.8,1316808.8,2089,0,0,0,L,1122011218,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392219,528072.00
06/01/2019 08:30,2,1.619,ACTIVE,214.19,354.07,60.006,1559392204,"201051344000469","174011545737251",30.42,14.00,0,331.83,373.61,49.9,46.3,0.415,1296895.6,1296895.6,2087,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392219,528073.00
06/01/2019 08:30,2,1.643,ACTIVE,213.51,351.97,60.059,1559392204,"201051344000585","174011545737251",30.47,15.30,0,331.23,372.11,50.7,47.0,0.411,1319185.3,1319185.3,2086,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392220,528074.00
06/01/2019 08:30,2,1.562,ACTIVE,214.87,354.07,60.012,1559392204,"201051344000853","174011545737251",30.71,14.70,0,335.14,375.71,48.7,45.0,0.389,1320111.0,1320111.0,2091,0,0,0,L,1122011218,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392221,528075.00
06/01/2019 08:30,2,1.572,ACTIVE,213.51,351.07,60.038,1559392204,"201051344001145","174011545737251",30.57,14.00,0,332.43,370.90,48.8,45.2,0.393,1320124.9,1320124.9,2091,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392222,528076.00
06/01/2019 08:30,2,1.666,ACTIVE,213.29,351.37,60.001,1559392204,"201051344000438","174011545737251",30.65,15.30,0,332.13,372.41,51.8,48.0,0.411,1313492.8,1313492.8,2086,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392223,528077.00
06/01/2019 08:30,2,1.664,ACTIVE,213.06,350.77,60.038,1559392204,"201051344001135","174011545737251",30.34,15.00,0,331.53,371.51,51.1,47.4,0.415,1300404.8,1300404.8,2086,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392224,528078.00
06/01/2019 08:30,2,1.582,ACTIVE,214.41,352.27,60.006,1559392204,"201051344000983","174011545737251",30.34,15.00,0,333.63,372.41,48.6,45.0,0.402,1318055.5,1318055.5,2085,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392225,528079.00
06/01/2019 08:30,2,1.658,ACTIVE,213.51,351.67,60.001,1559392204,"201051344001203","174011545737251",30.65,15.00,0,332.43,373.61,51.6,47.9,0.424,1308200.3,1308200.3,2085,0,0,0,L,1122011218,1,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392226,528080.00
06/01/2019 08:30,2,1.646,ACTIVE,213.06,349.86,60.012,1559392204,"201051344001230","174011545737251",30.30,14.30,0,329.13,370.30,50.5,46.8,0.415,1303841.5,1303841.5,2096,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392227,528081.00
06/01/2019 08:30,2,1.641,ACTIVE,212.83,351.07,60.006,1559392204,"201051344000646","174011545737251",30.38,14.70,0,330.63,371.51,50.5,46.8,0.424,1297658.1,1297658.1,2088,0,0,0,L,1122011218,1,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392228,528082.00
06/01/2019 08:30,2,1.619,ACTIVE,214.19,351.07,59.996,1559392204,"201051344000867","174011545737251",30.43,16.00,0,333.03,371.21,49.9,46.3,0.389,1295212.2,1295212.2,2084,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392229,528083.00
06/01/2019 08:30,2,1.625,ACTIVE,214.41,354.07,59.990,1559392204,"201051344000633","174011545737251",30.24,15.50,0,333.63,373.31,49.8,46.2,0.389,1292515.3,1292515.3,2088,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392230,528084.00
06/01/2019 08:30,2,1.727,ACTIVE,212.83,350.77,60.001,1559392204,"201051344000955","174011545737251",30.47,15.00,0,330.63,372.41,53.3,49.6,0.446,1318030.2,1318030.2,2088,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392231,528085.00
06/01/2019 08:30,2,1.607,ACTIVE,214.41,352.87,60.012,1559392204,"201051344000648","174011545737251",30.18,14.30,0,333.03,372.71,49.1,45.5,0.398,1307269.7,1307269.7,2085,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392232,528086.00
06/01/2019 08:30,2,1.629,ACTIVE,214.41,353.47,60.006,1559392204,"201051344000645","174011545737251",30.10,15.30,0,334.24,373.31,49.7,46.1,0.398,1312453.4,1312453.4,2085,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392233,528087.00
06/01/2019 08:30,2,1.602,ACTIVE,214.19,353.47,60.001,1559392204,"201051344000569","174011545737251",30.51,15.00,0,334.24,373.01,49.5,45.8,0.398,1328929.7,1328929.7,2088,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392234,528088.00
06/01/2019 08:30,2,1.693,ACTIVE,214.41,357.98,59.959,1559392204,"179051228000119","174011545737251",30.30,17.00,0,334.84,378.72,52.0,48.3,0.420,115548.4,115548.4,2099,0,0,0,L,46974696,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559392235,528089.00
06/01/2019 08:45,2,1.834,ACTIVE,214.41,355.28,60.006,1559393104,"201051344000579","174011545737251",30.65,15.50,0,336.34,377.22,57.0,53.1,0.464,1329268.7,1329268.7,2088,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393105,528090.00
06/01/2019 08:45,2,1.865,ACTIVE,213.74,353.47,60.012,1559393104,"201051344001025","174011545737251",30.47,16.30,0,333.93,376.31,57.6,53.7,0.455,1312559.9,1312559.9,2083,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393106,528091.00
06/01/2019 08:45,2,1.875,ACTIVE,213.74,354.97,60.006,1559393104,"201051344001093","174011545737251",30.40,15.80,0,333.93,376.62,57.7,53.8,0.460,1295671.2,1295671.2,2089,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393107,528092.00
06/01/2019 08:45,2,1.770,ACTIVE,214.41,354.07,60.001,1559393104,"201051344000458","174011545737251",30.24,17.00,0,336.04,375.71,54.2,50.4,0.446,1311526.4,1311526.4,2088,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393108,528093.00
06/01/2019 08:45,2,1.854,ACTIVE,213.51,354.07,59.975,1559393104,"201051344000890","174011545737251",30.75,15.80,0,333.03,376.31,57.8,53.8,0.460,1310632.5,1310632.5,2088,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393109,528094.00
06/01/2019 08:45,2,1.816,ACTIVE,214.41,352.57,60.012,1559393104,"201051344000988","174011545737251",20.06,15.00,0,335.44,367.00,37.0,33.7,0.301,1005918.1,1005918.1,2085,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393110,528095.00
06/01/2019 08:45,2,1.816,ACTIVE,214.19,354.97,60.006,1559393104,"201051344000582","174011545737251",30.24,15.30,0,334.54,377.22,55.6,51.8,0.451,1288828.0,1288828.0,2085,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393111,528096.00
06/01/2019 08:45,2,1.820,ACTIVE,213.96,354.37,60.006,1559393104,"201051344000868","174011545737251",30.38,15.30,0,335.14,376.62,56.0,52.2,0.442,1297189.6,1297189.6,2086,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393112,528097.00
06/01/2019 08:45,2,1.775,ACTIVE,214.87,356.18,60.006,1559393104,"201051344000576","174011545737251",30.38,15.30,0,336.64,379.62,54.6,50.8,0.446,1314703.5,1314703.5,2090,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393113,528098.00
06/01/2019 08:45,2,1.818,ACTIVE,214.64,355.28,60.001,1559393104,"201051344001158","174011545737251",30.40,15.00,0,336.34,377.82,56.0,52.2,0.460,1291539.2,1291539.2,2085,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393113,528099.00
06/01/2019 08:45,2,1.805,ACTIVE,213.74,354.67,60.001,1559393104,"201051344000917","174011545737251",30.32,16.70,0,333.63,375.71,55.4,51.5,0.451,1305430.3,1305430.3,2091,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393114,528100.00
06/01/2019 08:45,2,1.914,ACTIVE,213.74,349.26,60.006,1559393104,"201051344000417","174011545737251",19.66,15.50,0,333.33,363.99,38.1,34.9,0.305,1041964.6,1041964.6,2092,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393115,528101.00
06/01/2019 08:45,2,1.861,ACTIVE,213.96,354.67,60.001,1559393104,"201051344000685","174011545737251",30.28,15.30,0,333.63,376.62,57.1,53.2,0.486,1311854.4,1311854.4,2091,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393116,528102.00
06/01/2019 08:45,2,1.916,ACTIVE,214.19,354.97,60.006,1559393104,"201051344000651","174011545737251",30.16,16.00,0,334.54,377.52,58.6,54.6,0.464,1305274.7,1305274.7,2090,0,0,0,L,1122011218,1,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393117,528103.00
06/01/2019 08:45,2,1.863,ACTIVE,213.74,355.28,60.043,1559393104,"201051344000594","174011545737251",30.53,15.50,0,333.03,376.31,57.7,53.8,0.455,1316820.4,1316820.4,2090,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393118,528104.00
06/01/2019 08:45,2,1.902,ACTIVE,214.87,355.58,60.012,1559393104,"201051344000469","174011545737251",30.04,14.70,0,335.14,378.72,57.9,54.0,0.486,1296907.2,1296907.2,2088,0,0,0,L,1122011218,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393119,528105.00
06/01/2019 08:45,2,1.902,ACTIVE,213.96,355.28,59.996,1559393104,"201051344000585","174011545737251",30.55,16.00,0,334.54,377.52,58.9,55.0,0.491,1319197.1,1319197.1,2087,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393120,528106.00
06/01/2019 08:45,2,1.852,ACTIVE,215.09,357.08,60.006,1559393104,"201051344000853","174011545737251",30.42,15.30,0,337.54,381.42,57.1,53.2,0.473,1320122.3,1320122.3,2092,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393121,528107.00
06/01/2019 08:45,2,1.863,ACTIVE,213.74,354.67,60.006,1559393104,"201051344001145","174011545737251",30.34,14.70,0,334.24,376.92,57.2,53.3,0.464,1320136.3,1320136.3,2092,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393122,528108.00
06/01/2019 08:45,2,1.979,ACTIVE,213.74,355.58,60.006,1559393104,"201051344000438","174011545737251",30.22,16.00,0,333.63,378.72,60.6,56.6,0.486,1313504.9,1313504.9,2087,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393123,528109.00
06/01/2019 08:45,2,1.951,ACTIVE,213.51,354.67,60.006,1559393104,"201051344001135","174011545737251",30.47,15.50,0,332.43,378.42,60.2,56.2,0.482,1300416.8,1300416.8,2087,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393124,528110.00
06/01/2019 08:45,2,1.865,ACTIVE,214.41,355.88,60.017,1559393104,"201051344000983","174011545737251",30.30,15.50,0,335.14,378.12,57.2,53.3,0.477,1318066.8,1318066.8,2086,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393125,528111.00
06/01/2019 08:45,2,1.957,ACTIVE,213.74,355.28,60.001,1559393104,"201051344001203","174011545737251",30.61,15.50,0,334.24,380.22,60.7,56.7,0.508,1308212.3,1308212.3,2086,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393126,528112.00
06/01/2019 08:45,2,1.930,ACTIVE,213.29,353.77,60.006,1559393104,"201051344001230","174011545737251",30.43,15.30,0,332.73,376.62,59.6,55.6,0.491,1303853.2,1303853.2,2097,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393127,528113.00
06/01/2019 08:45,2,1.941,ACTIVE,213.06,354.67,59.996,1559393104,"201051344000646","174011545737251",30.12,15.30,0,332.73,378.12,59.2,55.3,0.495,1297669.7,1297669.7,2089,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393128,528114.00
06/01/2019 08:45,2,1.920,ACTIVE,214.41,354.07,60.006,1559393104,"201051344000867","174011545737251",30.06,17.30,0,334.24,377.22,58.5,54.5,0.455,1295223.8,1295223.8,2085,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393129,528115.00
06/01/2019 08:45,2,1.906,ACTIVE,214.64,356.48,60.001,1559393104,"201051344000633","174011545737251",30.14,17.00,0,334.54,379.02,58.2,54.2,0.464,1292526.8,1292526.8,2089,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393130,528116.00
06/01/2019 08:45,2,1.980,ACTIVE,212.83,354.97,59.975,1559393104,"201051344000955","174011545737251",30.81,15.50,0,332.73,379.32,61.8,57.8,0.517,1318042.4,1318042.4,2089,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393131,528117.00
06/01/2019 08:45,2,1.842,ACTIVE,214.41,355.88,60.006,1559393104,"201051344000648","174011545737251",30.51,15.00,0,335.74,378.72,57.0,53.0,0.468,1307281.0,1307281.0,2086,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393131,528118.00
06/01/2019 08:45,2,1.861,ACTIVE,214.64,356.48,60.038,1559393104,"201051344000645","174011545737251",30.45,16.00,0,336.64,379.02,57.4,53.5,0.468,1312464.7,1312464.7,2086,0,0,0,L,1122011218,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393132,528119.00
06/01/2019 08:45,2,1.857,ACTIVE,214.64,356.18,60.012,1559393104,"201051344000569","174011545737251",30.36,15.30,0,336.04,378.42,57.2,53.3,0.464,1328941.1,1328941.1,2089,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393133,528120.00
06/01/2019 08:45,2,1.943,ACTIVE,214.87,360.08,60.028,1559393104,"179051228000119","174011545737251",30.22,17.80,0,335.44,382.93,59.5,55.5,0.495,115560.3,115560.3,2100,0,0,0,L,46974696,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559393134,528121.00
06/01/2019 09:00,2,2.096,ACTIVE,215.09,359.18,59.990,1559394004,"201051344000579","174011545737251",30.77,16.00,0,336.94,388.64,65.4,61.2,0.530,1329282.5,1329282.5,2089,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394005,528122.00
06/01/2019 09:00,2,2.139,ACTIVE,214.41,356.78,60.006,1559394004,"201051344001025","174011545737251",30.47,17.30,0,335.74,384.13,66.1,61.9,0.526,1312573.9,1312573.9,2084,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394006,528123.00
06/01/2019 09:00,2,2.150,ACTIVE,214.64,357.38,59.996,1559394004,"201051344001093","174011545737251",30.38,16.30,0,335.44,387.74,66.2,62.0,0.535,1295685.2,1295685.2,2090,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394007,528124.00
06/01/2019 09:00,2,2.043,ACTIVE,215.09,357.68,59.980,1559394004,"201051344000458","174011545737251",30.55,18.00,0,336.94,385.33,63.3,59.2,0.517,1311539.7,1311539.7,2089,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394008,528125.00
