ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 09:00,2,2.188,ACTIVE,214.19,356.48,60.033,1559394004,"201051344000890","174011545737251",30.32,16.30,0,334.54,384.73,67.2,63.0,0.535,1310646.6,1310646.6,2089,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394009,528126.00
06/01/2019 09:00,2,2.186,ACTIVE,215.09,354.67,60.001,1559394004,"201051344000988","174011545737251",19.68,15.50,0,335.74,375.11,43.6,40.2,0.354,1005927.0,1005927.0,2086,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394010,528127.00
06/01/2019 09:00,2,2.119,ACTIVE,215.09,358.28,60.017,1559394004,"201051344000582","174011545737251",30.47,15.80,0,335.74,387.74,65.4,61.2,0.535,1288841.6,1288841.6,2086,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394011,528128.00
06/01/2019 09:00,2,2.174,ACTIVE,214.87,358.88,60.017,1559394004,"201051344000868","174011545737251",30.24,15.50,0,334.24,384.43,66.6,62.3,0.544,1297203.2,1297203.2,2087,0,0,0,L,1122011218,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394012,528129.00
06/01/2019 09:00,2,2.148,ACTIVE,216.00,361.89,60.012,1559394004,"201051344000576","174011545737251",30.16,16.00,0,336.64,388.64,65.6,61.4,0.544,1314716.8,1314716.8,2091,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394013,528130.00
06/01/2019 09:00,2,2.209,ACTIVE,215.54,361.89,60.022,1559394004,"201051344001158","174011545737251",30.18,15.50,0,336.64,389.84,67.5,63.3,0.557,1291552.8,1291552.8,2086,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394014,528131.00
06/01/2019 09:00,2,2.178,ACTIVE,215.09,358.28,60.022,1559394004,"201051344000917","174011545737251",30.34,17.50,0,333.33,383.23,66.9,62.7,0.539,1305443.7,1305443.7,2092,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394015,528132.00
06/01/2019 09:00,2,2.307,ACTIVE,214.87,352.57,59.990,1559394004,"201051344000417","174011545737251",19.68,16.00,0,335.14,369.70,46.0,42.5,0.376,1041973.6,1041973.6,2093,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394016,528133.00
06/01/2019 09:00,2,2.254,ACTIVE,214.64,359.48,60.028,1559394004,"201051344000685","174011545737251",30.42,15.80,0,334.24,385.33,69.4,65.1,0.597,1311868.1,1311868.1,2092,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394017,528134.00
06/01/2019 09:00,2,2.322,ACTIVE,215.09,359.48,60.022,1559394004,"201051344000651","174011545737251",30.24,17.00,0,334.54,387.44,71.2,66.7,0.566,1305288.7,1305288.7,2091,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394018,528135.00
06/01/2019 09:00,2,2.232,ACTIVE,214.64,359.18,60.028,1559394004,"201051344000594","174011545737251",31.03,16.30,0,335.14,385.93,70.1,65.8,0.566,1316834.2,1316834.2,2091,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394018,528136.00
06/01/2019 09:00,2,2.309,ACTIVE,215.77,361.29,60.033,1559394004,"201051344000469","174011545737251",30.08,15.30,0,335.74,391.64,70.3,65.9,0.583,1296920.9,1296920.9,2089,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394019,528137.00
06/01/2019 09:00,2,2.324,ACTIVE,214.87,359.78,60.054,1559394004,"201051344000585","174011545737251",30.22,16.70,0,335.44,387.44,71.2,66.8,0.597,1319211.0,1319211.0,2088,0,0,0,L,1122011218,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394020,528138.00
06/01/2019 09:00,2,2.227,ACTIVE,216.00,363.09,60.033,1559394004,"201051344000853","174011545737251",30.57,15.80,0,337.54,388.94,68.9,64.6,0.570,1320135.8,1320135.8,2093,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394021,528139.00
06/01/2019 09:00,2,2.213,ACTIVE,214.41,358.88,60.038,1559394004,"201051344001145","174011545737251",30.75,15.30,0,335.44,385.63,69.0,64.6,0.566,1320149.7,1320149.7,2093,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394022,528140.00
06/01/2019 09:00,2,2.322,ACTIVE,214.87,359.18,60.043,1559394004,"201051344000438","174011545737251",30.79,17.30,0,335.44,386.23,72.5,68.0,0.579,1313519.1,1313519.1,2088,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394023,528141.00
06/01/2019 09:00,2,2.338,ACTIVE,214.41,359.18,59.996,1559394004,"201051344001135","174011545737251",30.14,16.30,0,334.54,386.53,71.3,66.9,0.570,1300430.8,1300430.8,2088,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394024,528142.00
06/01/2019 09:00,2,2.195,ACTIVE,215.54,359.48,60.028,1559394004,"201051344000983","174011545737251",30.55,16.30,0,335.44,388.94,68.0,63.7,0.566,1318080.2,1318080.2,2087,0,0,0,L,1122011218,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394025,528143.00
06/01/2019 09:00,2,2.320,ACTIVE,214.87,358.28,60.028,1559394004,"201051344001203","174011545737251",30.40,16.70,0,334.54,388.64,71.5,67.1,0.583,1308226.3,1308226.3,2087,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394026,528144.00
06/01/2019 09:00,2,2.266,ACTIVE,214.41,356.78,60.022,1559394004,"201051344001230","174011545737251",30.40,15.80,0,333.33,385.03,69.8,65.4,0.575,1303866.9,1303866.9,2098,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394027,528145.00
06/01/2019 09:00,2,2.242,ACTIVE,214.19,359.18,60.065,1559394004,"201051344000646","174011545737251",30.51,15.80,0,333.33,386.23,69.4,65.0,0.583,1297683.5,1297683.5,2090,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394028,528146.00
06/01/2019 09:00,2,2.238,ACTIVE,215.32,358.58,60.028,1559394004,"201051344000867","174011545737251",30.22,18.70,0,335.74,386.83,68.5,64.2,0.530,1295237.4,1295237.4,2086,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394029,528147.00
06/01/2019 09:00,2,2.227,ACTIVE,215.77,360.69,60.038,1559394004,"201051344000633","174011545737251",30.28,18.00,0,334.54,389.54,68.3,64.0,0.566,1292540.4,1292540.4,2090,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394030,528148.00
06/01/2019 09:00,2,2.320,ACTIVE,214.19,358.88,60.033,1559394004,"201051344000955","174011545737251",30.63,16.00,0,333.33,386.53,71.9,67.5,0.605,1318056.9,1318056.9,2090,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394031,528149.00
06/01/2019 09:00,2,2.166,ACTIVE,215.54,358.58,60.038,1559394004,"201051344000648","174011545737251",30.36,15.50,0,336.94,389.84,66.6,62.4,0.548,1307294.4,1307294.4,2087,0,0,0,L,1122011218,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394032,528150.00
06/01/2019 09:00,2,2.189,ACTIVE,215.54,360.69,60.028,1559394004,"201051344000645","174011545737251",30.36,17.00,0,336.64,391.04,67.3,63.0,0.521,1312478.3,1312478.3,2087,0,0,0,L,1122011218,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394033,528151.00
06/01/2019 09:00,2,2.158,ACTIVE,215.32,359.78,60.022,1559394004,"201051344000569","174011545737251",30.53,16.00,0,336.94,389.84,66.8,62.5,0.552,1328954.6,1328954.6,2090,0,0,0,L,1122011218,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394034,528152.00
06/01/2019 09:00,2,2.248,ACTIVE,215.54,363.99,60.012,1559394004,"179051228000119","174011545737251",30.43,18.70,0,335.44,390.74,69.3,64.9,0.570,115574.4,115574.4,2101,0,0,0,L,46974696,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394034,528153.00
06/01/2019 09:15,2,3.248,ACTIVE,217.13,354.37,60.022,1559394904,"201051344000579","174011545737251",30.71,18.30,0,323.41,397.05,101.1,95.7,0.473,1329302.3,1329302.3,2090,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394905,528154.00
06/01/2019 09:15,2,3.342,ACTIVE,215.77,350.77,60.028,1559394904,"201051344001025","174011545737251",30.26,21.00,0,320.11,393.75,102.5,97.0,0.460,1312593.9,1312593.9,2085,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394906,528155.00
06/01/2019 09:15,2,3.334,ACTIVE,216.00,352.57,60.017,1559394904,"201051344001093","174011545737251",30.65,19.00,0,318.91,396.75,103.5,98.0,0.468,1295705.4,1295705.4,2091,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394907,528156.00
06/01/2019 09:15,2,3.166,ACTIVE,217.13,353.47,59.996,1559394904,"201051344000458","174011545737251",30.28,21.30,0,318.61,397.35,97.1,91.8,0.446,1311558.6,1311558.6,2090,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394908,528157.00
06/01/2019 09:15,2,3.359,ACTIVE,215.32,351.07,60.028,1559394904,"201051344000890","174011545737251",30.34,18.00,0,317.70,391.94,103.2,97.6,0.468,1310666.7,1310666.7,2090,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394909,528158.00
06/01/2019 09:15,2,3.320,ACTIVE,217.13,362.49,60.022,1559394904,"201051344000988","174011545737251",19.80,16.30,0,335.44,390.14,66.6,62.3,0.548,1005939.8,1005939.8,2087,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394910,528159.00
06/01/2019 09:15,2,3.266,ACTIVE,216.22,352.57,60.028,1559394904,"201051344000582","174011545737251",30.28,18.30,0,318.61,396.75,100.2,94.7,0.468,1288861.0,1288861.0,2087,0,0,0,L,1122011218,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394911,528160.00
06/01/2019 09:15,2,3.283,ACTIVE,216.45,353.47,60.017,1559394904,"201051344000868","174011545737251",30.22,17.50,0,320.41,396.45,100.4,95.0,0.455,1297222.8,1297222.8,2088,0,0,0,L,1122011218,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394912,528161.00
06/01/2019 09:15,2,3.189,ACTIVE,217.58,355.58,60.017,1559394904,"201051344000576","174011545737251",30.40,19.00,0,323.11,397.66,98.2,92.9,0.460,1314735.9,1314735.9,2092,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394913,528162.00
06/01/2019 09:15,2,3.254,ACTIVE,217.35,356.18,60.028,1559394904,"201051344001158","174011545737251",30.40,17.80,0,322.21,397.35,100.2,94.8,0.451,1291572.3,1291572.3,2087,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394914,528163.00
06/01/2019 09:15,2,3.234,ACTIVE,216.00,351.97,59.980,1559394904,"201051344000917","174011545737251",30.47,20.70,0,321.01,394.35,99.9,94.5,0.464,1305463.0,1305463.0,2093,0,0,0,L,1122011218,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394915,528164.00
06/01/2019 09:15,2,3.326,ACTIVE,215.54,357.68,60.012,1559394904,"201051344000417","174011545737251",19.88,17.00,0,334.24,383.83,66.9,62.6,0.557,1041986.5,1041986.5,2094,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394916,528165.00
06/01/2019 09:15,2,3.314,ACTIVE,215.54,352.27,60.012,1559394904,"201051344000685","174011545737251",30.34,17.50,0,317.70,394.65,101.8,96.3,0.491,1311887.8,1311887.8,2093,0,0,0,L,1122011218,1,124.27,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394916,528166.00
06/01/2019 09:15,2,3.357,ACTIVE,216.22,352.57,60.017,1559394904,"201051344000651","174011545737251",30.38,19.50,0,319.21,396.75,103.2,97.7,0.464,1305308.7,1305308.7,2092,0,0,0,L,1122011218,1,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394917,528167.00
06/01/2019 09:15,2,3.291,ACTIVE,216.22,352.57,60.022,1559394904,"201051344000594","174011545737251",30.51,19.50,0,319.51,394.65,101.8,96.3,0.451,1316853.9,1316853.9,2092,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394918,528168.00
06/01/2019 09:15,2,3.322,ACTIVE,217.35,354.67,60.017,1559394904,"201051344000469","174011545737251",30.20,17.50,0,320.71,397.66,101.6,96.2,0.477,1296940.7,1296940.7,2090,0,0,0,L,1122011218,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394919,528169.00
06/01/2019 09:15,2,3.285,ACTIVE,216.22,352.57,60.006,1559394904,"201051344000585","174011545737251",30.67,19.00,0,319.51,395.85,102.0,96.6,0.477,1319230.9,1319230.9,2089,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394920,528170.00
06/01/2019 09:15,2,3.236,ACTIVE,217.80,355.58,60.017,1559394904,"201051344000853","174011545737251",30.32,18.00,0,322.81,398.26,99.5,94.1,0.446,1320155.1,1320155.1,2094,0,0,0,L,1122011218,1,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394921,528171.00
06/01/2019 09:15,2,3.254,ACTIVE,215.54,352.27,60.006,1559394904,"201051344001145","174011545737251",30.51,17.80,0,318.30,394.35,100.7,95.2,0.464,1320169.1,1320169.1,2094,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394922,528172.00
06/01/2019 09:15,2,3.379,ACTIVE,216.00,352.57,60.006,1559394904,"201051344000438","174011545737251",30.69,20.00,0,320.41,394.95,105.1,99.5,0.468,1313539.4,1313539.4,2089,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394923,528173.00
06/01/2019 09:15,2,3.348,ACTIVE,215.77,351.37,60.001,1559394904,"201051344001135","174011545737251",30.49,19.50,0,318.30,395.25,103.4,97.9,0.468,1300450.9,1300450.9,2089,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394924,528174.00
06/01/2019 09:15,2,3.178,ACTIVE,217.13,353.17,59.975,1559394904,"201051344000983","174011545737251",30.71,19.30,0,320.71,395.85,99.0,93.6,0.464,1318099.4,1318099.4,2088,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394925,528175.00
06/01/2019 09:15,2,3.398,ACTIVE,216.00,352.27,60.017,1559394904,"201051344001203","174011545737251",30.51,21.30,0,318.00,397.05,105.0,99.4,0.477,1308246.7,1308246.7,2088,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394926,528176.00
06/01/2019 09:15,2,3.342,ACTIVE,215.32,350.77,60.006,1559394904,"201051344001230","174011545737251",30.59,18.30,0,318.00,390.44,103.6,98.1,0.482,1303886.9,1303886.9,2099,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394927,528177.00
06/01/2019 09:15,2,3.318,ACTIVE,215.32,351.67,60.012,1559394904,"201051344000646","174011545737251",30.40,19.30,0,318.91,391.34,102.1,96.6,0.468,1297703.3,1297703.3,2091,0,0,0,L,1122011218,1,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394928,528178.00
06/01/2019 09:15,2,3.258,ACTIVE,216.90,351.67,60.028,1559394904,"201051344000867","174011545737251",30.61,21.50,0,321.91,394.35,101.0,95.6,0.442,1295257.1,1295257.1,2087,0,0,0,L,1122011218,1,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394929,528179.00
06/01/2019 09:15,2,3.271,ACTIVE,216.90,354.97,59.985,1559394904,"201051344000633","174011545737251",30.47,22.30,0,320.41,395.85,101.0,95.5,0.451,1292560.1,1292560.1,2091,0,0,0,L,1122011218,1,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394929,528180.00
06/01/2019 09:15,2,3.439,ACTIVE,215.32,351.07,60.012,1559394904,"201051344000955","174011545737251",30.55,19.00,0,318.30,391.34,106.4,100.8,0.504,1318077.6,1318077.6,2091,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394930,528181.00
06/01/2019 09:15,2,3.201,ACTIVE,216.90,353.17,60.017,1559394904,"201051344000648","174011545737251",30.38,18.30,0,321.61,395.85,98.5,93.1,0.455,1307313.6,1307313.6,2088,0,0,0,L,1122011218,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394931,528182.00
06/01/2019 09:15,2,3.279,ACTIVE,217.13,354.07,60.012,1559394904,"201051344000645","174011545737251",30.00,19.80,0,321.01,397.35,99.7,94.3,0.442,1312497.8,1312497.8,2088,0,0,0,L,1122011218,1,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394932,528183.00
06/01/2019 09:15,2,3.197,ACTIVE,217.13,353.47,60.012,1559394904,"201051344000569","174011545737251",30.36,17.80,0,319.81,395.85,98.3,93.0,0.442,1328973.9,1328973.9,2091,0,0,0,L,1122011218,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394933,528184.00
06/01/2019 09:15,2,3.281,ACTIVE,217.35,359.18,60.001,1559394904,"179051228000119","174011545737251",30.51,22.00,0,327.92,396.45,101.4,96.0,0.482,115594.5,115594.5,2102,0,0,0,L,46974696,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559394934,528185.00
06/01/2019 09:30,2,2.990,ACTIVE,216.45,351.67,60.006,1559395804,"201051344000579","174011545737251",30.69,20.00,0,339.34,378.72,93.0,87.8,0.433,1329324.7,1329324.7,2091,0,0,0,L,1122011218,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395805,528186.00
06/01/2019 09:30,2,3.066,ACTIVE,215.32,348.96,60.038,1559395804,"201051344001025","174011545737251",30.02,23.50,0,335.44,374.51,93.2,88.1,0.411,1312616.5,1312616.5,2086,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395806,528187.00
06/01/2019 09:30,2,3.047,ACTIVE,215.54,350.47,59.996,1559395804,"201051344001093","174011545737251",30.20,20.30,0,335.14,376.92,93.1,88.0,0.424,1295728.1,1295728.1,2092,0,0,0,L,1122011218,1,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395807,528188.00
06/01/2019 09:30,2,2.941,ACTIVE,216.22,350.77,60.001,1559395804,"201051344000458","174011545737251",29.90,22.80,0,338.14,377.52,89.0,84.0,0.420,1311580.1,1311580.1,2091,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395808,528189.00
06/01/2019 09:30,2,3.047,ACTIVE,214.87,349.26,59.996,1559395804,"201051344000890","174011545737251",30.32,20.00,0,334.54,375.11,93.5,88.3,0.424,1310689.4,1310689.4,2091,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395809,528190.00
06/01/2019 09:30,2,3.074,ACTIVE,216.22,357.68,59.990,1559395804,"201051344000988","174011545737251",19.52,17.30,0,335.14,391.94,60.8,56.7,0.513,1005954.3,1005954.3,2088,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395810,528191.00
06/01/2019 09:30,2,2.998,ACTIVE,215.77,349.86,60.001,1559395804,"201051344000582","174011545737251",30.10,20.30,0,336.34,375.41,91.4,86.3,0.424,1288883.0,1288883.0,2088,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395811,528192.00
06/01/2019 09:30,2,3.045,ACTIVE,215.77,351.67,59.996,1559395804,"201051344000868","174011545737251",30.04,19.30,0,338.44,377.82,92.7,87.5,0.424,1297244.8,1297244.8,2089,0,0,0,L,1122011218,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395812,528193.00
06/01/2019 09:30,2,3.014,ACTIVE,216.67,352.87,59.990,1559395804,"201051344000576","174011545737251",30.00,20.00,0,339.04,378.12,91.5,86.4,0.429,1314757.5,1314757.5,2093,0,0,0,L,1122011218,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395813,528194.00
06/01/2019 09:30,2,3.078,ACTIVE,216.45,351.07,60.006,1559395804,"201051344001158","174011545737251",30.10,19.30,0,338.74,378.42,93.8,88.6,0.442,1291594.3,1291594.3,2088,0,0,0,L,1122011218,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395814,528195.00
06/01/2019 09:30,2,3.047,ACTIVE,215.32,349.86,60.001,1559395804,"201051344000917","174011545737251",30.18,22.80,0,334.54,374.81,93.2,88.0,0.420,1305484.9,1305484.9,2094,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395815,528196.00
06/01/2019 09:30,2,3.145,ACTIVE,215.09,356.48,59.996,1559395804,"201051344000417","174011545737251",19.76,18.00,0,334.54,384.73,62.9,58.8,0.526,1042001.0,1042001.0,2095,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395816,528197.00
06/01/2019 09:30,2,3.135,ACTIVE,215.09,350.77,60.001,1559395804,"201051344000685","174011545737251",30.22,19.50,0,335.74,374.81,96.0,90.8,0.464,1311910.1,1311910.1,2094,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395816,528198.00
06/01/2019 09:30,2,3.197,ACTIVE,215.54,351.37,60.001,1559395804,"201051344000651","174011545737251",30.04,22.30,0,336.04,376.62,97.4,92.1,0.438,1305331.3,1305331.3,2093,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395817,528199.00
06/01/2019 09:30,2,3.150,ACTIVE,215.54,351.37,60.006,1559395804,"201051344000594","174011545737251",30.20,21.80,0,334.84,376.92,96.3,91.0,0.442,1316876.2,1316876.2,2093,0,0,0,L,1122011218,1,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395818,528200.00
06/01/2019 09:30,2,3.145,ACTIVE,216.67,352.27,60.006,1559395804,"201051344000469","174011545737251",30.12,19.30,0,338.74,379.62,96.0,90.7,0.455,1296962.9,1296962.9,2091,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395819,528201.00
06/01/2019 09:30,2,3.156,ACTIVE,215.77,351.07,59.996,1559395804,"201051344000585","174011545737251",30.32,20.70,0,335.44,375.11,96.9,91.6,0.455,1319253.2,1319253.2,2090,0,0,0,L,1122011218,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395820,528202.00
06/01/2019 09:30,2,3.094,ACTIVE,217.13,353.77,60.006,1559395804,"201051344000853","174011545737251",30.20,21.00,0,340.25,377.52,94.6,89.4,0.424,1320176.8,1320176.8,2095,0,0,0,L,1122011218,1,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395821,528203.00
06/01/2019 09:30,2,3.088,ACTIVE,215.09,350.47,60.001,1559395804,"201051344001145","174011545737251",30.47,19.30,0,336.64,375.41,95.4,90.2,0.442,1320191.0,1320191.0,2095,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395822,528204.00
06/01/2019 09:30,2,3.205,ACTIVE,215.32,351.07,60.001,1559395804,"201051344000438","174011545737251",30.43,22.30,0,336.04,375.41,98.8,93.4,0.442,1313562.2,1313562.2,2090,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395823,528205.00
06/01/2019 09:30,2,3.184,ACTIVE,215.09,349.56,60.006,1559395804,"201051344001135","174011545737251",30.22,20.30,0,334.84,374.81,97.6,92.2,0.442,1300473.4,1300473.4,2090,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395824,528206.00
06/01/2019 09:30,2,3.027,ACTIVE,216.45,351.67,60.006,1559395804,"201051344000983","174011545737251",30.55,21.00,0,337.84,377.82,93.8,88.6,0.438,1318121.0,1318121.0,2089,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395825,528207.00
06/01/2019 09:30,2,3.205,ACTIVE,215.54,350.17,60.001,1559395804,"201051344001203","174011545737251",30.12,22.80,0,334.84,376.92,97.8,92.5,0.442,1308269.4,1308269.4,2089,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395826,528208.00
06/01/2019 09:30,2,3.125,ACTIVE,214.87,349.26,60.012,1559395804,"201051344001230","174011545737251",30.34,19.50,0,334.54,375.11,96.0,90.8,0.446,1303909.2,1303909.2,2100,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395827,528209.00
06/01/2019 09:30,2,3.125,ACTIVE,214.64,349.26,60.012,1559395804,"201051344000646","174011545737251",30.20,22.30,0,334.54,374.21,95.6,90.4,0.442,1297725.5,1297725.5,2092,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395828,528210.00
06/01/2019 09:30,2,3.117,ACTIVE,216.22,350.17,60.001,1559395804,"201051344000867","174011545737251",30.10,24.00,0,337.84,376.01,95.0,89.8,0.407,1295279.1,1295279.1,2088,0,0,0,L,1122011218,1,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395829,528211.00
06/01/2019 09:30,2,3.096,ACTIVE,216.45,352.87,59.996,1559395804,"201051344000633","174011545737251",30.30,24.80,0,338.74,378.12,95.1,89.9,0.415,1292582.0,1292582.0,2092,0,0,0,L,1122011218,1,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395830,528212.00
06/01/2019 09:30,2,3.250,ACTIVE,214.87,350.17,60.006,1559395804,"201051344000955","174011545737251",30.30,21.00,0,334.24,375.11,99.7,94.3,0.468,1318100.7,1318100.7,2092,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395831,528213.00
06/01/2019 09:30,2,3.064,ACTIVE,216.45,351.67,60.001,1559395804,"201051344000648","174011545737251",30.14,19.50,0,339.34,378.42,93.6,88.4,0.438,1307335.2,1307335.2,2089,0,0,0,L,1122011218,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395832,528214.00
06/01/2019 09:30,2,3.092,ACTIVE,216.67,352.57,60.006,1559395804,"201051344000645","174011545737251",30.00,21.00,0,339.34,378.42,94.0,88.8,0.420,1312519.6,1312519.6,2089,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395833,528215.00
06/01/2019 09:30,2,2.992,ACTIVE,216.45,351.97,60.006,1559395804,"201051344000569","174011545737251",30.43,19.50,0,338.74,378.42,92.2,87.1,0.433,1328995.5,1328995.5,2092,0,0,0,L,1122011218,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395833,528216.00
06/01/2019 09:30,2,3.053,ACTIVE,216.45,356.18,60.006,1559395804,"179051228000119","174011545737251",30.43,23.50,0,339.95,380.82,94.1,88.9,0.442,115616.8,115616.8,2103,0,0,0,L,46974696,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559395834,528217.00
06/01/2019 09:45,2,3.986,ACTIVE,218.03,356.78,60.006,1559396704,"201051344000579","174011545737251",30.42,22.00,0,338.74,385.63,122.8,116.6,0.575,1329350.9,1329350.9,2092,0,0,0,L,1122011218,1,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396706,528218.00
06/01/2019 09:45,2,4.070,ACTIVE,216.45,353.77,60.001,1559396704,"201051344001025","174011545737251",30.10,26.50,0,335.44,381.42,124.2,117.9,0.544,1312643.0,1312643.0,2087,0,0,0,L,1122011218,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396707,528219.00
06/01/2019 09:45,2,4.064,ACTIVE,216.45,354.67,60.001,1559396704,"201051344001093","174011545737251",30.16,21.80,0,336.64,385.63,124.2,117.9,0.566,1295754.5,1295754.5,2093,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396708,528220.00
06/01/2019 09:45,2,3.926,ACTIVE,217.80,355.88,60.001,1559396704,"201051344000458","174011545737251",29.82,23.80,0,336.94,388.34,118.6,112.5,0.561,1311605.3,1311605.3,2092,0,0,0,L,1122011218,1,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396709,528221.00
06/01/2019 09:45,2,4.082,ACTIVE,215.77,352.27,60.006,1559396704,"201051344000890","174011545737251",30.04,21.30,0,333.63,381.73,124.2,118.0,0.570,1310715.9,1310715.9,2092,0,0,0,L,1122011218,1,124.04,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396710,528222.00
06/01/2019 09:45,2,4.104,ACTIVE,217.80,354.07,60.001,1559396704,"201051344000988","174011545737251",19.36,19.00,0,335.14,397.35,80.5,75.8,0.371,1005971.3,1005971.3,2089,0,0,0,L,1122011218,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396711,528223.00
06/01/2019 09:45,2,3.980,ACTIVE,216.67,355.28,60.017,1559396704,"201051344000582","174011545737251",30.04,21.80,0,337.24,385.03,121.0,114.9,0.561,1288908.8,1288908.8,2089,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396712,528224.00
06/01/2019 09:45,2,4.008,ACTIVE,216.90,355.58,60.006,1559396704,"201051344000868","174011545737251",29.86,20.30,0,338.14,385.33,121.2,115.1,0.557,1297270.7,1297270.7,2090,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396713,528225.00
06/01/2019 09:45,2,3.896,ACTIVE,217.80,356.78,60.017,1559396704,"201051344000576","174011545737251",30.18,22.00,0,338.74,384.43,119.2,113.1,0.557,1314782.8,1314782.8,2094,0,0,0,L,1122011218,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396713,528226.00
06/01/2019 09:45,2,4.008,ACTIVE,217.80,354.97,60.012,1559396704,"201051344001158","174011545737251",29.88,21.00,0,338.74,385.63,121.2,115.1,0.561,1291620.2,1291620.2,2089,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396714,528227.00
06/01/2019 09:45,2,3.961,ACTIVE,216.22,353.17,60.012,1559396704,"201051344000917","174011545737251",30.14,25.30,0,335.44,382.93,120.9,114.7,0.544,1305510.6,1305510.6,2095,0,0,0,L,1122011218,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396715,528228.00
06/01/2019 09:45,2,4.045,ACTIVE,216.00,349.26,60.006,1559396704,"201051344000417","174011545737251",19.72,20.00,0,334.24,391.04,80.8,76.1,0.376,1042018.1,1042018.1,2096,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396716,528229.00
06/01/2019 09:45,2,4.057,ACTIVE,215.77,354.37,59.990,1559396704,"201051344000685","174011545737251",29.72,20.30,0,336.34,381.42,122.1,116.0,0.588,1311936.2,1311936.2,2095,0,0,0,L,1122011218,1,124.49,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396717,528230.00
06/01/2019 09:45,2,4.127,ACTIVE,216.90,354.97,60.001,1559396704,"201051344000651","174011545737251",29.82,23.50,0,337.24,385.03,124.6,118.3,0.561,1305357.9,1305357.9,2094,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396718,528231.00
06/01/2019 09:45,2,3.986,ACTIVE,216.45,354.37,60.012,1559396704,"201051344000594","174011545737251",30.57,23.30,0,336.94,384.13,123.5,117.3,0.557,1316902.4,1316902.4,2094,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396719,528232.00
06/01/2019 09:45,2,4.018,ACTIVE,217.80,357.08,60.006,1559396704,"201051344000469","174011545737251",30.06,20.70,0,338.14,386.23,122.3,116.2,0.579,1296988.9,1296988.9,2092,0,0,0,L,1122011218,1,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396720,528233.00
06/01/2019 09:45,2,4.016,ACTIVE,216.67,354.37,60.022,1559396704,"201051344000585","174011545737251",30.26,21.80,0,336.64,384.43,123.1,116.9,0.575,1319279.5,1319279.5,2091,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396721,528234.00
06/01/2019 09:45,2,3.896,ACTIVE,218.26,357.38,60.001,1559396704,"201051344000853","174011545737251",30.16,23.50,0,339.65,385.33,119.0,112.9,0.544,1320202.4,1320202.4,2096,0,0,0,L,1122011218,1,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396722,528235.00
06/01/2019 09:45,2,3.943,ACTIVE,215.77,354.67,60.012,1559396704,"201051344001145","174011545737251",30.14,19.80,0,337.24,381.42,120.4,114.3,0.557,1320216.8,1320216.8,2096,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396723,528236.00
06/01/2019 09:45,2,4.008,ACTIVE,216.22,354.07,60.006,1559396704,"201051344000438","174011545737251",30.38,23.50,0,336.94,382.63,123.3,117.1,0.561,1313589.0,1313589.0,2091,0,0,0,L,1122011218,1,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396724,528237.00
06/01/2019 09:45,2,3.971,ACTIVE,216.22,353.47,60.038,1559396704,"201051344001135","174011545737251",29.94,22.00,0,336.04,382.03,120.4,114.3,0.548,1300499.9,1300499.9,2091,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396725,528238.00
06/01/2019 09:45,2,3.764,ACTIVE,217.58,356.78,60.006,1559396704,"201051344000983","174011545737251",30.08,22.30,0,337.54,384.73,114.6,108.7,0.539,1318146.5,1318146.5,2090,0,0,0,L,1122011218,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396726,528239.00
06/01/2019 09:45,2,3.908,ACTIVE,216.22,353.47,60.017,1559396704,"201051344001203","174011545737251",30.18,23.80,0,336.34,385.33,119.4,113.3,0.566,1308296.1,1308296.1,2090,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396726,528240.00
06/01/2019 09:45,2,3.801,ACTIVE,215.32,351.97,60.017,1559396704,"201051344001230","174011545737251",30.42,20.70,0,333.93,381.12,117.0,111.0,0.544,1303935.5,1303935.5,2101,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396727,528241.00
06/01/2019 09:45,2,3.762,ACTIVE,215.32,353.47,59.990,1559396704,"201051344000646","174011545737251",30.26,23.30,0,334.54,381.42,115.3,109.4,0.535,1297751.7,1297751.7,2093,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396729,528242.00
06/01/2019 09:45,2,3.723,ACTIVE,216.90,353.17,60.006,1559396704,"201051344000867","174011545737251",30.02,27.00,0,337.54,383.53,113.3,107.4,0.486,1295305.0,1295305.0,2089,0,0,0,L,1122011218,1,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396730,528243.00
06/01/2019 09:45,2,3.703,ACTIVE,217.13,355.88,60.012,1559396704,"201051344000633","174011545737251",30.06,26.80,0,338.14,386.53,112.6,106.8,0.517,1292608.0,1292608.0,2093,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396731,528244.00
06/01/2019 09:45,2,3.822,ACTIVE,215.32,352.87,59.969,1559396704,"201051344000955","174011545737251",30.26,22.50,0,334.54,382.03,117.2,111.2,0.557,1318127.8,1318127.8,2093,0,0,0,L,1122011218,1,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396732,528245.00
06/01/2019 09:45,2,3.619,ACTIVE,217.13,354.67,60.012,1559396704,"201051344000648","174011545737251",30.04,21.30,0,339.34,385.03,110.1,104.4,0.526,1307360.7,1307360.7,2090,0,0,0,L,1122011218,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396733,528246.00
06/01/2019 09:45,2,3.682,ACTIVE,217.58,356.18,60.001,1559396704,"201051344000645","174011545737251",29.82,22.80,0,339.65,384.73,111.2,105.4,0.499,1312545.4,1312545.4,2090,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396733,528247.00
06/01/2019 09:45,2,3.629,ACTIVE,217.35,354.37,59.964,1559396704,"201051344000569","174011545737251",29.96,21.80,0,338.74,385.33,110.1,104.4,0.513,1329021.1,1329021.1,2093,0,0,0,L,1122011218,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396734,528248.00
06/01/2019 09:45,2,3.707,ACTIVE,217.35,360.38,60.022,1559396704,"179051228000119","174011545737251",30.02,25.30,0,339.95,386.83,112.7,106.8,0.530,115643.1,115643.1,2104,0,0,0,L,46974696,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559396735,528249.00
06/01/2019 10:00,2,3.551,ACTIVE,216.45,352.27,60.017,1559397604,"201051344000579","174011545737251",30.24,22.00,0,334.84,388.64,108.7,103.0,0.508,1329379.0,1329379.0,2093,0,0,0,L,1122011218,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397605,528250.00
06/01/2019 10:00,2,3.643,ACTIVE,215.32,349.86,60.038,1559397604,"201051344001025","174011545737251",29.60,28.00,0,333.63,383.23,109.2,103.5,0.482,1312671.3,1312671.3,2088,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397606,528251.00
06/01/2019 10:00,2,3.586,ACTIVE,215.32,351.67,59.990,1559397604,"201051344001093","174011545737251",29.96,23.30,0,332.73,385.03,108.8,103.1,0.508,1295782.8,1295782.8,2094,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397607,528252.00
06/01/2019 10:00,2,3.492,ACTIVE,216.45,351.37,60.017,1559397604,"201051344000458","174011545737251",30.04,24.00,0,335.44,385.93,106.2,100.6,0.504,1311632.5,1311632.5,2093,0,0,0,L,1122011218,1,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397608,528253.00
06/01/2019 10:00,2,3.656,ACTIVE,214.64,350.17,59.990,1559397604,"201051344000890","174011545737251",29.88,22.30,0,333.33,384.43,110.6,104.8,0.517,1310744.2,1310744.2,2093,0,0,0,L,1122011218,1,123.59,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397609,528254.00
06/01/2019 10:00,2,3.684,ACTIVE,216.45,360.08,60.017,1559397604,"201051344000988","174011545737251",19.40,20.70,0,318.91,396.75,72.5,68.1,0.614,1005989.5,1005989.5,2090,0,0,0,L,1122011218,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397610,528255.00
06/01/2019 10:00,2,3.600,ACTIVE,215.77,351.67,60.012,1559397604,"201051344000582","174011545737251",29.96,22.30,0,333.33,384.73,109.3,103.5,0.513,1288936.4,1288936.4,2090,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397611,528256.00
06/01/2019 10:00,2,3.709,ACTIVE,215.77,351.67,59.996,1559397604,"201051344000868","174011545737251",29.50,21.30,0,333.93,385.63,110.8,105.1,0.508,1297298.4,1297298.4,2091,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397612,528257.00
06/01/2019 10:00,2,3.652,ACTIVE,216.90,354.07,60.022,1559397604,"201051344000576","174011545737251",29.72,22.50,0,334.84,387.74,109.9,104.2,0.517,1314810.0,1314810.0,2095,0,0,0,L,1122011218,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397613,528258.00
06/01/2019 10:00,2,3.758,ACTIVE,216.67,353.17,60.012,1559397604,"201051344001158","174011545737251",29.70,21.80,0,334.24,387.14,113.0,107.2,0.530,1291647.8,1291647.8,2090,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397614,528259.00
06/01/2019 10:00,2,3.729,ACTIVE,215.77,351.67,60.006,1559397604,"201051344000917","174011545737251",29.78,26.30,0,332.43,383.53,112.4,106.5,0.513,1305538.1,1305538.1,2096,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397615,528260.00
06/01/2019 10:00,2,3.844,ACTIVE,215.32,358.88,60.012,1559397604,"201051344000417","174011545737251",19.46,21.50,0,316.50,391.34,75.8,71.2,0.636,1042036.3,1042036.3,2097,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397616,528261.00
06/01/2019 10:00,2,3.789,ACTIVE,215.09,352.27,60.001,1559397604,"201051344000685","174011545737251",29.70,21.30,0,333.03,383.23,114.0,108.1,0.552,1311963.8,1311963.8,2096,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397617,528262.00
06/01/2019 10:00,2,3.898,ACTIVE,216.00,351.97,60.001,1559397604,"201051344000651","174011545737251",29.62,25.50,0,333.63,385.03,117.0,111.0,0.539,1305386.1,1305386.1,2095,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397618,528263.00
06/01/2019 10:00,2,3.773,ACTIVE,215.32,351.07,60.006,1559397604,"201051344000594","174011545737251",30.22,24.30,0,332.73,383.53,115.4,109.5,0.535,1316930.4,1316930.4,2095,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397619,528264.00
06/01/2019 10:00,2,3.783,ACTIVE,216.67,353.77,59.969,1559397604,"201051344000469","174011545737251",29.72,21.50,0,334.24,388.04,113.9,108.0,0.548,1297016.7,1297016.7,2093,0,0,0,L,1122011218,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397620,528265.00
06/01/2019 10:00,2,3.762,ACTIVE,215.77,352.57,60.006,1559397604,"201051344000585","174011545737251",30.16,23.80,0,333.33,384.13,114.9,109.0,0.535,1319307.5,1319307.5,2092,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397620,528266.00
06/01/2019 10:00,2,3.730,ACTIVE,217.13,354.07,60.012,1559397604,"201051344000853","174011545737251",29.56,23.30,0,338.74,388.04,111.7,105.9,0.526,1320229.7,1320229.7,2097,0,0,0,L,1122011218,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397621,528267.00
