ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 10:00,2,3.693,ACTIVE,215.09,351.07,60.017,1559397604,"201051344001145","174011545737251",30.08,21.30,0,333.93,383.23,112.5,106.6,0.521,1320244.4,1320244.4,2097,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397622,528268.00
06/01/2019 10:00,2,3.781,ACTIVE,215.54,351.67,60.012,1559397604,"201051344000438","174011545737251",30.24,24.30,0,333.93,383.83,115.8,109.8,0.526,1313617.5,1313617.5,2092,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397623,528269.00
06/01/2019 10:00,2,3.816,ACTIVE,215.32,351.37,60.017,1559397604,"201051344001135","174011545737251",29.80,23.50,0,333.63,383.83,115.2,109.2,0.526,1300528.0,1300528.0,2092,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397624,528270.00
06/01/2019 10:00,2,3.705,ACTIVE,216.45,352.27,60.017,1559397604,"201051344000983","174011545737251",29.64,23.00,0,334.54,385.33,111.2,105.5,0.526,1318173.7,1318173.7,2091,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397625,528271.00
06/01/2019 10:00,2,3.822,ACTIVE,215.77,351.07,60.017,1559397604,"201051344001203","174011545737251",29.82,25.30,0,332.73,384.43,115.4,109.5,0.526,1308324.5,1308324.5,2091,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397626,528272.00
06/01/2019 10:00,2,3.682,ACTIVE,214.64,349.26,60.012,1559397604,"201051344001230","174011545737251",30.28,21.00,0,333.03,384.13,112.9,107.0,0.535,1303963.5,1303963.5,2102,0,0,0,L,1122011218,1,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397627,528273.00
06/01/2019 10:00,2,3.693,ACTIVE,214.64,351.37,60.012,1559397604,"201051344000646","174011545737251",29.96,25.00,0,333.03,382.93,112.1,106.3,0.526,1297779.5,1297779.5,2094,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397628,528274.00
06/01/2019 10:00,2,3.711,ACTIVE,216.00,350.77,60.006,1559397604,"201051344000867","174011545737251",29.60,29.00,0,334.54,382.63,111.3,105.5,0.482,1295332.7,1295332.7,2090,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397629,528275.00
06/01/2019 10:00,2,3.719,ACTIVE,216.22,353.47,59.969,1559397604,"201051344000633","174011545737251",29.72,27.50,0,334.24,387.74,112.0,106.1,0.521,1292635.6,1292635.6,2094,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397630,528276.00
06/01/2019 10:00,2,3.852,ACTIVE,214.64,349.86,60.033,1559397604,"201051344000955","174011545737251",29.94,23.00,0,332.73,384.13,116.8,110.8,0.557,1318156.6,1318156.6,2094,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397631,528277.00
06/01/2019 10:00,2,3.705,ACTIVE,216.45,351.97,60.028,1559397604,"201051344000648","174011545737251",29.92,22.50,0,334.24,385.33,112.3,106.5,0.530,1307387.9,1307387.9,2091,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397632,528278.00
06/01/2019 10:00,2,3.828,ACTIVE,216.67,352.57,60.012,1559397604,"201051344000645","174011545737251",29.40,23.80,0,335.14,386.83,114.0,108.1,0.517,1312572.8,1312572.8,2091,0,0,0,L,1122011218,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397633,528279.00
06/01/2019 10:00,2,3.766,ACTIVE,216.45,352.87,59.985,1559397604,"201051344000569","174011545737251",29.88,23.30,0,334.54,386.53,113.9,108.0,0.539,1329048.3,1329048.3,2094,0,0,0,L,1122011218,1,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397634,528280.00
06/01/2019 10:00,2,3.846,ACTIVE,216.90,358.58,60.012,1559397604,"179051228000119","174011545737251",29.94,26.50,0,338.14,388.34,116.7,110.7,0.552,115671.1,115671.1,2105,0,0,0,L,46974696,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559397635,528281.00
06/01/2019 10:15,2,5.225,ACTIVE,218.93,360.38,60.001,1559398504,"201051344000579","174011545737251",30.18,23.80,0,336.64,397.66,159.7,152.2,0.738,1329413.5,1329413.5,2094,0,0,0,L,1122011218,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398505,528282.00
06/01/2019 10:15,2,5.348,ACTIVE,217.58,357.38,59.975,1559398504,"201051344001025","174011545737251",29.58,29.00,0,334.54,395.25,160.1,152.6,0.716,1312705.9,1312705.9,2089,0,0,0,L,1122011218,1,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398506,528283.00
06/01/2019 10:15,2,5.342,ACTIVE,217.80,358.58,60.001,1559398504,"201051344001093","174011545737251",29.60,24.00,0,336.94,396.45,160.0,152.5,0.734,1295817.4,1295817.4,2095,0,0,0,L,1122011218,1,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398507,528284.00
06/01/2019 10:15,2,5.182,ACTIVE,218.71,360.08,60.001,1559398504,"201051344000458","174011545737251",29.50,25.30,0,334.84,395.25,154.8,147.4,0.725,1311665.9,1311665.9,2094,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398508,528285.00
06/01/2019 10:15,2,5.363,ACTIVE,216.67,356.78,60.001,1559398504,"201051344000890","174011545737251",29.54,23.50,0,333.33,392.85,160.5,153.0,0.738,1310778.8,1310778.8,2094,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398509,528286.00
06/01/2019 10:15,2,5.404,ACTIVE,218.93,356.78,60.006,1559398504,"201051344000988","174011545737251",19.00,22.30,0,334.24,392.85,104.1,98.5,0.491,1006011.8,1006011.8,2091,0,0,0,L,1122011218,1,124.04,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398510,528287.00
06/01/2019 10:15,2,5.197,ACTIVE,218.03,360.08,60.022,1559398504,"201051344000582","174011545737251",29.88,24.00,0,334.54,397.35,157.3,149.9,0.734,1288970.2,1288970.2,2091,0,0,0,L,1122011218,1,124.72,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398511,528288.00
06/01/2019 10:15,2,5.186,ACTIVE,217.80,359.78,60.006,1559398504,"201051344000868","174011545737251",29.94,23.50,0,337.24,395.55,157.2,149.8,0.716,1297332.4,1297332.4,2092,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398512,528289.00
06/01/2019 10:15,2,5.227,ACTIVE,219.16,362.49,60.001,1559398504,"201051344000576","174011545737251",29.20,24.80,0,337.24,395.25,154.6,147.3,0.712,1314843.4,1314843.4,2096,0,0,0,L,1122011218,1,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398513,528290.00
06/01/2019 10:15,2,5.156,ACTIVE,219.16,361.89,60.006,1559398504,"201051344001158","174011545737251",30.06,23.30,0,337.24,395.85,156.8,149.5,0.720,1291681.8,1291681.8,2091,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398514,528291.00
06/01/2019 10:15,2,5.189,ACTIVE,217.80,358.88,59.996,1559398504,"201051344000917","174011545737251",29.86,28.80,0,333.93,396.15,156.8,149.4,0.734,1305571.9,1305571.9,2097,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398515,528292.00
06/01/2019 10:15,2,5.213,ACTIVE,217.35,352.27,60.001,1559398504,"201051344000417","174011545737251",19.62,24.30,0,333.03,390.14,103.5,98.0,0.473,1042058.5,1042058.5,2098,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398516,528293.00
06/01/2019 10:15,2,5.311,ACTIVE,216.67,357.68,60.001,1559398504,"201051344000685","174011545737251",29.26,22.80,0,333.63,393.15,157.4,150.0,0.756,1311997.8,1311997.8,2097,0,0,0,L,1122011218,1,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398516,528294.00
06/01/2019 10:15,2,5.328,ACTIVE,218.26,358.58,59.969,1559398504,"201051344000651","174011545737251",29.74,27.50,0,336.04,395.85,160.4,152.9,0.742,1305420.8,1305420.8,2096,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398517,528295.00
06/01/2019 10:15,2,5.250,ACTIVE,217.35,357.98,60.001,1559398504,"201051344000594","174011545737251",30.04,26.00,0,332.43,395.85,159.6,152.2,0.716,1316964.9,1316964.9,2096,0,0,0,L,1122011218,1,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398518,528296.00
06/01/2019 10:15,2,5.271,ACTIVE,219.16,359.18,60.006,1559398504,"201051344000469","174011545737251",29.60,22.80,0,336.34,396.45,158.0,150.6,0.751,1297050.9,1297050.9,2094,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398519,528297.00
06/01/2019 10:15,2,5.275,ACTIVE,218.03,357.68,60.012,1559398504,"201051344000585","174011545737251",29.84,24.80,0,337.24,395.85,159.4,151.9,0.747,1319342.0,1319342.0,2093,0,0,0,L,1122011218,1,124.49,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398520,528298.00
06/01/2019 10:15,2,5.219,ACTIVE,219.39,360.99,60.006,1559398504,"201051344000853","174011545737251",29.48,24.30,0,338.44,394.95,155.8,148.4,0.720,1320263.4,1320263.4,2098,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398521,528299.00
06/01/2019 10:15,2,5.223,ACTIVE,216.90,356.78,59.996,1559398504,"201051344001145","174011545737251",29.94,22.30,0,334.84,394.95,158.3,150.9,0.734,1320278.6,1320278.6,2098,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398522,528300.00
06/01/2019 10:15,2,5.355,ACTIVE,217.35,358.28,60.006,1559398504,"201051344000438","174011545737251",29.98,26.50,0,335.14,396.15,162.7,155.1,0.734,1313652.5,1313652.5,2093,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398523,528301.00
06/01/2019 10:15,2,5.303,ACTIVE,217.58,357.68,60.006,1559398504,"201051344001135","174011545737251",29.84,25.50,0,333.63,395.55,160.3,152.8,0.720,1300562.7,1300562.7,2093,0,0,0,L,1122011218,1,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398524,528302.00
06/01/2019 10:15,2,5.215,ACTIVE,218.93,359.78,60.001,1559398504,"201051344000983","174011545737251",29.38,24.50,0,336.64,395.85,155.2,147.9,0.725,1318207.3,1318207.3,2092,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398525,528303.00
06/01/2019 10:15,2,5.414,ACTIVE,218.03,357.68,60.001,1559398504,"201051344001203","174011545737251",29.52,27.80,0,335.74,395.55,161.9,154.3,0.742,1308359.6,1308359.6,2092,0,0,0,L,1122011218,1,125.40,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398526,528304.00
06/01/2019 10:15,2,5.361,ACTIVE,216.67,356.78,60.006,1559398504,"201051344001230","174011545737251",29.42,22.30,0,332.43,391.94,159.7,152.2,0.747,1303998.1,1303998.1,2103,0,0,0,L,1122011218,1,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398527,528305.00
06/01/2019 10:15,2,5.305,ACTIVE,216.67,357.68,60.006,1559398504,"201051344000646","174011545737251",29.62,26.00,0,332.43,393.45,159.0,151.6,0.751,1297813.8,1297813.8,2095,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398528,528306.00
06/01/2019 10:15,2,5.275,ACTIVE,218.26,356.78,59.996,1559398504,"201051344000867","174011545737251",29.54,32.40,0,331.53,394.05,157.8,150.4,0.685,1295366.8,1295366.8,2091,0,0,0,L,1122011218,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398528,528307.00
06/01/2019 10:15,2,5.293,ACTIVE,218.26,359.18,60.001,1559398504,"201051344000633","174011545737251",29.50,28.80,0,336.64,394.95,158.1,150.7,0.729,1292669.8,1292669.8,2095,0,0,0,L,1122011218,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398529,528308.00
06/01/2019 10:15,2,5.453,ACTIVE,216.67,356.78,60.033,1559398504,"201051344000955","174011545737251",29.80,25.30,0,333.33,392.85,164.4,156.8,0.782,1318192.0,1318192.0,2095,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398530,528309.00
06/01/2019 10:15,2,5.170,ACTIVE,218.48,357.68,60.001,1559398504,"201051344000648","174011545737251",29.80,23.50,0,337.54,396.15,156.0,148.6,0.725,1307421.5,1307421.5,2092,0,0,0,L,1122011218,1,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398531,528310.00
06/01/2019 10:15,2,5.295,ACTIVE,218.93,360.69,59.996,1559398504,"201051344000645","174011545737251",29.38,25.30,0,337.84,395.55,157.5,150.1,0.694,1312606.7,1312606.7,2092,0,0,0,L,1122011218,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398532,528311.00
06/01/2019 10:15,2,5.203,ACTIVE,218.93,360.69,59.990,1559398504,"201051344000569","174011545737251",29.70,23.30,0,337.54,395.85,156.5,149.1,0.734,1329082.1,1329082.1,2095,0,0,0,L,1122011218,1,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398533,528312.00
06/01/2019 10:15,2,5.322,ACTIVE,218.93,365.49,59.969,1559398504,"179051228000119","174011545737251",29.68,28.30,0,336.94,396.75,160.0,152.5,0.765,115705.7,115705.7,2106,0,0,0,L,46974696,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559398534,528313.00
06/01/2019 10:30,2,5.885,ACTIVE,219.61,362.49,60.012,1559399403,"201051344000579","174011545737251",29.68,26.50,0,334.84,403.67,176.8,168.8,0.822,1329453.9,1329453.9,2095,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399405,528314.00
06/01/2019 10:30,2,6.045,ACTIVE,218.26,360.08,60.028,1559399403,"201051344001025","174011545737251",28.92,30.80,0,338.14,401.56,177.1,169.0,0.778,1312746.4,1312746.4,2090,0,0,0,L,1122011218,1,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399406,528315.00
06/01/2019 10:30,2,5.881,ACTIVE,218.26,364.29,60.054,1559399403,"201051344001093","174011545737251",29.68,25.50,0,337.24,402.16,176.7,168.7,0.809,1295857.9,1295857.9,2096,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399407,528316.00
06/01/2019 10:30,2,5.689,ACTIVE,219.39,362.19,60.001,1559399403,"201051344000458","174011545737251",29.76,27.50,0,336.34,400.96,171.4,163.6,0.795,1311705.0,1311705.0,2095,0,0,0,L,1122011218,1,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399407,528317.00
06/01/2019 10:30,2,5.869,ACTIVE,217.35,359.48,60.006,1559399403,"201051344000890","174011545737251",29.74,25.50,0,333.93,400.66,176.7,168.6,0.813,1310819.3,1310819.3,2095,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399408,528318.00
06/01/2019 10:30,2,5.926,ACTIVE,219.61,357.98,60.006,1559399403,"201051344000988","174011545737251",19.16,23.50,0,338.14,383.23,115.1,109.2,0.530,1006037.9,1006037.9,2092,0,0,0,L,1122011218,1,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399409,528319.00
06/01/2019 10:30,2,5.822,ACTIVE,218.48,361.29,60.022,1559399403,"201051344000582","174011545737251",29.50,25.50,0,337.24,402.77,174.0,166.0,0.818,1289009.9,1289009.9,2092,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399410,528320.00
06/01/2019 10:30,2,5.877,ACTIVE,218.26,358.58,60.006,1559399403,"201051344000868","174011545737251",29.20,24.50,0,338.44,401.26,173.7,165.8,0.795,1297372.1,1297372.1,2093,0,0,0,L,1122011218,1,123.81,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399411,528321.00
06/01/2019 10:30,2,5.766,ACTIVE,219.61,361.59,60.001,1559399403,"201051344000576","174011545737251",29.26,26.00,0,336.94,399.76,170.8,163.0,0.791,1314882.4,1314882.4,2097,0,0,0,L,1122011218,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399412,528322.00
06/01/2019 10:30,2,5.873,ACTIVE,219.61,361.59,59.980,1559399403,"201051344001158","174011545737251",29.30,25.50,0,336.64,400.36,174.3,166.4,0.778,1291721.6,1291721.6,2092,0,0,0,L,1122011218,1,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399413,528323.00
06/01/2019 10:30,2,5.783,ACTIVE,218.26,360.38,59.964,1559399403,"201051344000917","174011545737251",29.68,29.30,0,337.24,401.86,173.8,165.8,0.804,1305611.5,1305611.5,2098,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399414,528324.00
06/01/2019 10:30,2,5.830,ACTIVE,217.58,353.77,59.996,1559399403,"201051344000417","174011545737251",19.36,27.00,0,337.84,380.82,114.4,108.5,0.521,1042084.5,1042084.5,2099,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399415,528325.00
06/01/2019 10:30,2,5.930,ACTIVE,217.35,361.29,60.012,1559399403,"201051344000685","174011545737251",29.16,24.80,0,337.54,400.36,175.1,167.1,0.835,1312037.5,1312037.5,2098,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399416,528326.00
06/01/2019 10:30,2,5.988,ACTIVE,218.71,361.89,60.006,1559399403,"201051344000651","174011545737251",29.28,29.00,0,336.64,401.56,177.5,169.4,0.800,1305461.3,1305461.3,2097,0,0,0,L,1122011218,1,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399417,528327.00
06/01/2019 10:30,2,5.871,ACTIVE,217.80,360.08,59.996,1559399403,"201051344000594","174011545737251",29.78,27.80,0,337.54,401.26,177.1,169.0,0.804,1317005.3,1317005.3,2097,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399418,528328.00
06/01/2019 10:30,2,5.893,ACTIVE,219.61,362.49,60.006,1559399403,"201051344000469","174011545737251",29.30,24.50,0,336.94,401.86,174.9,166.9,0.818,1297090.8,1297090.8,2095,0,0,0,L,1122011218,1,124.04,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399419,528329.00
06/01/2019 10:30,2,5.916,ACTIVE,218.48,362.19,60.001,1559399403,"201051344000585","174011545737251",29.44,26.80,0,337.54,401.26,176.3,168.2,0.813,1319382.2,1319382.2,2094,0,0,0,L,1122011218,1,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399420,528330.00
06/01/2019 10:30,2,5.838,ACTIVE,219.84,362.79,60.001,1559399403,"201051344000853","174011545737251",29.18,25.50,0,333.63,402.46,172.6,164.7,0.800,1320302.7,1320302.7,2099,0,0,0,L,1122011218,1,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399421,528331.00
06/01/2019 10:30,2,5.848,ACTIVE,217.35,360.38,60.001,1559399403,"201051344001145","174011545737251",29.56,23.80,0,338.14,401.26,175.0,167.0,0.818,1320318.5,1320318.5,2099,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399421,528332.00
06/01/2019 10:30,2,5.918,ACTIVE,218.03,360.38,60.012,1559399403,"201051344000438","174011545737251",29.84,29.00,0,336.94,401.26,178.9,170.7,0.809,1313693.3,1313693.3,2094,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399423,528333.00
06/01/2019 10:30,2,5.939,ACTIVE,218.26,360.08,60.001,1559399403,"201051344001135","174011545737251",29.38,28.80,0,335.14,402.46,176.7,168.6,0.800,1300603.1,1300603.1,2094,0,0,0,L,1122011218,1,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399424,528334.00
06/01/2019 10:30,2,5.781,ACTIVE,219.39,360.99,60.017,1559399403,"201051344000983","174011545737251",29.34,26.80,0,336.34,400.66,171.8,163.9,0.773,1318246.5,1318246.5,2093,0,0,0,L,1122011218,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399425,528335.00
06/01/2019 10:30,2,6.025,ACTIVE,218.26,360.99,60.001,1559399403,"201051344001203","174011545737251",29.24,29.50,0,335.14,402.16,178.4,170.2,0.813,1308400.4,1308400.4,2093,0,0,0,L,1122011218,1,125.62,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399426,528336.00
06/01/2019 10:30,2,5.850,ACTIVE,216.90,357.98,59.969,1559399403,"201051344001230","174011545737251",29.82,23.80,0,333.03,398.56,176.5,168.5,0.822,1304038.4,1304038.4,2104,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399427,528337.00
06/01/2019 10:30,2,5.832,ACTIVE,217.35,359.78,59.996,1559399403,"201051344000646","174011545737251",29.68,27.30,0,336.34,401.26,175.2,167.2,0.818,1297853.8,1297853.8,2096,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399428,528338.00
06/01/2019 10:30,2,5.879,ACTIVE,218.48,358.88,60.006,1559399403,"201051344000867","174011545737251",29.22,32.60,0,335.14,400.06,174.0,166.1,0.791,1295406.6,1295406.6,2092,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399428,528339.00
06/01/2019 10:30,2,5.869,ACTIVE,218.71,359.48,60.001,1559399403,"201051344000633","174011545737251",29.32,31.00,0,337.24,400.06,174.2,166.2,0.800,1292709.6,1292709.6,2096,0,0,0,L,1122011218,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399429,528340.00
06/01/2019 10:30,2,6.086,ACTIVE,217.35,360.08,59.996,1559399403,"201051344000955","174011545737251",29.30,26.30,0,334.54,402.16,180.6,172.4,0.853,1318233.3,1318233.3,2096,0,0,0,L,1122011218,1,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399430,528341.00
06/01/2019 10:30,2,5.693,ACTIVE,219.16,363.39,59.996,1559399403,"201051344000648","174011545737251",29.74,25.50,0,337.84,401.26,171.5,163.6,0.795,1307460.7,1307460.7,2093,0,0,0,L,1122011218,1,123.81,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399431,528342.00
06/01/2019 10:30,2,5.889,ACTIVE,219.39,360.99,59.996,1559399403,"201051344000645","174011545737251",29.04,28.00,0,337.54,399.76,173.0,165.1,0.782,1312646.3,1312646.3,2093,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399432,528343.00
06/01/2019 10:30,2,5.791,ACTIVE,219.39,362.19,59.996,1559399403,"201051344000569","174011545737251",29.36,25.30,0,337.24,400.66,172.2,164.2,0.800,1329121.4,1329121.4,2096,0,0,0,L,1122011218,1,123.81,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399433,528344.00
06/01/2019 10:30,2,5.822,ACTIVE,219.39,366.70,59.990,1559399403,"179051228000119","174011545737251",29.74,30.50,0,342.05,405.77,175.3,167.3,0.840,115745.8,115745.8,2107,0,0,0,L,46974696,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559399434,528345.00
06/01/2019 10:45,2,6.189,ACTIVE,219.84,363.09,60.017,1559400304,"201051344000579","174011545737251",29.44,28.00,0,337.24,403.97,184.5,176.2,0.871,1329496.9,1329496.9,2096,0,0,0,L,1122011218,1,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400305,528346.00
06/01/2019 10:45,2,6.252,ACTIVE,218.03,360.38,60.043,1559400304,"201051344001025","174011545737251",29.14,32.60,0,337.84,403.97,184.4,176.1,0.831,1312789.5,1312789.5,2091,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400306,528347.00
06/01/2019 10:45,2,6.199,ACTIVE,218.26,360.08,60.038,1559400304,"201051344001093","174011545737251",29.24,27.50,0,336.64,403.67,183.5,175.2,0.831,1295900.8,1295900.8,2097,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400307,528348.00
06/01/2019 10:45,2,6.088,ACTIVE,219.61,360.38,60.001,1559400304,"201051344000458","174011545737251",29.06,29.30,0,336.94,401.86,179.2,171.0,0.835,1311746.6,1311746.6,2096,0,0,0,L,1122011218,1,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400308,528349.00
06/01/2019 10:45,2,6.316,ACTIVE,217.13,359.78,60.017,1559400304,"201051344000890","174011545737251",28.77,27.50,0,337.54,403.67,184.0,175.7,0.849,1310862.2,1310862.2,2096,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400309,528350.00
06/01/2019 10:45,2,6.213,ACTIVE,219.61,358.28,60.006,1559400304,"201051344000988","174011545737251",18.98,26.00,0,338.14,384.13,119.3,113.3,0.548,1006065.6,1006065.6,2093,0,0,0,L,1122011218,1,124.27,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400310,528351.00
06/01/2019 10:45,2,6.131,ACTIVE,218.48,361.59,60.012,1559400304,"201051344000582","174011545737251",29.22,27.30,0,336.94,404.87,181.5,173.2,0.840,1289052.2,1289052.2,2093,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400311,528352.00
06/01/2019 10:45,2,6.188,ACTIVE,218.48,361.29,60.017,1559400304,"201051344000868","174011545737251",28.84,26.50,0,337.54,403.07,180.8,172.5,0.818,1297414.2,1297414.2,2094,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400312,528353.00
06/01/2019 10:45,2,6.053,ACTIVE,219.61,362.79,60.012,1559400304,"201051344000576","174011545737251",29.04,28.00,0,336.64,402.16,178.1,170.0,0.831,1314923.8,1314923.8,2098,0,0,0,L,1122011218,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400313,528354.00
06/01/2019 10:45,2,6.139,ACTIVE,219.84,363.69,60.001,1559400304,"201051344001158","174011545737251",29.12,27.00,0,336.34,404.27,181.0,172.8,0.818,1291763.9,1291763.9,2093,0,0,0,L,1122011218,1,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400314,528355.00
06/01/2019 10:45,2,6.150,ACTIVE,218.26,362.19,59.990,1559400304,"201051344000917","174011545737251",29.06,30.80,0,333.93,405.47,180.9,172.7,0.871,1305653.8,1305653.8,2099,0,0,0,L,1122011218,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400315,528356.00
06/01/2019 10:45,2,6.209,ACTIVE,217.58,354.07,59.996,1559400304,"201051344000417","174011545737251",18.87,29.80,0,337.54,382.63,118.6,112.6,0.544,1042112.0,1042112.0,2100,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400316,528357.00
06/01/2019 10:45,2,6.229,ACTIVE,217.13,360.38,60.028,1559400304,"201051344000685","174011545737251",28.82,26.00,0,337.84,402.46,181.9,173.6,0.871,1312080.0,1312080.0,2099,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400317,528358.00
06/01/2019 10:45,2,6.258,ACTIVE,218.71,361.59,60.022,1559400304,"201051344000651","174011545737251",29.04,31.30,0,336.94,403.97,184.0,175.6,0.809,1305504.4,1305504.4,2098,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400318,528359.00
06/01/2019 10:45,2,6.203,ACTIVE,217.80,362.49,60.006,1559400304,"201051344000594","174011545737251",29.24,29.80,0,336.94,404.27,183.6,175.3,0.831,1317048.2,1317048.2,2098,0,0,0,L,1122011218,1,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400319,528360.00
06/01/2019 10:45,2,6.135,ACTIVE,219.84,364.59,60.006,1559400304,"201051344000469","174011545737251",29.10,25.30,0,336.34,403.67,180.8,172.6,0.853,1297133.1,1297133.1,2096,0,0,0,L,1122011218,1,124.04,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400320,528361.00
06/01/2019 10:45,2,6.307,ACTIVE,218.48,362.49,60.028,1559400304,"201051344000585","174011545737251",28.63,28.30,0,336.94,403.67,182.8,174.6,0.853,1319425.0,1319425.0,2095,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400320,528362.00
06/01/2019 10:45,2,6.068,ACTIVE,220.29,363.69,60.033,1559400304,"201051344000853","174011545737251",29.06,27.50,0,335.74,403.67,178.5,170.4,0.826,1320344.5,1320344.5,2100,0,0,0,L,1122011218,1,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400321,528363.00
06/01/2019 10:45,2,6.088,ACTIVE,217.35,361.29,60.001,1559400304,"201051344001145","174011545737251",29.50,25.50,0,337.24,403.07,181.9,173.7,0.840,1320361.0,1320361.0,2100,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400322,528364.00
06/01/2019 10:45,2,6.188,ACTIVE,217.80,361.59,60.017,1559400304,"201051344000438","174011545737251",29.50,31.30,0,337.54,403.97,184.8,176.4,0.818,1313736.8,1313736.8,2095,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400323,528365.00
06/01/2019 10:45,2,6.246,ACTIVE,218.03,359.48,60.012,1559400304,"201051344001135","174011545737251",28.94,30.80,0,336.04,403.97,183.1,174.8,0.818,1300646.0,1300646.0,2095,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400324,528366.00
06/01/2019 10:45,2,5.984,ACTIVE,219.61,361.89,60.001,1559400304,"201051344000983","174011545737251",29.32,28.80,0,336.64,402.16,177.5,169.4,0.831,1318288.1,1318288.1,2094,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400325,528367.00
06/01/2019 10:45,2,6.271,ACTIVE,218.26,360.38,60.006,1559400304,"201051344001203","174011545737251",29.14,31.30,0,337.54,404.27,185.2,176.8,0.871,1308443.7,1308443.7,2094,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400326,528368.00
06/01/2019 10:45,2,6.135,ACTIVE,216.90,359.18,60.001,1559400304,"201051344001230","174011545737251",29.46,25.80,0,333.33,402.16,182.9,174.6,0.857,1304081.2,1304081.2,2105,0,0,0,L,1122011218,1,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400327,528369.00
06/01/2019 10:45,2,6.109,ACTIVE,217.35,360.08,60.006,1559400304,"201051344000646","174011545737251",29.42,29.00,0,336.64,404.27,182.0,173.8,0.853,1297896.4,1297896.4,2097,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400328,528370.00
06/01/2019 10:45,2,6.154,ACTIVE,218.71,360.99,60.033,1559400304,"201051344000867","174011545737251",28.92,33.80,0,333.03,404.57,180.2,172.0,0.800,1295448.7,1295448.7,2093,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400329,528371.00
06/01/2019 10:45,2,6.070,ACTIVE,218.71,363.99,60.012,1559400304,"201051344000633","174011545737251",29.36,31.00,0,336.04,403.07,180.5,172.3,0.844,1292751.8,1292751.8,2097,0,0,0,L,1122011218,1,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400330,528372.00
06/01/2019 10:45,2,6.271,ACTIVE,217.13,359.48,60.012,1559400304,"201051344000955","174011545737251",29.36,29.00,0,337.24,404.27,186.6,178.1,0.884,1318277.0,1318277.0,2097,0,0,0,L,1122011218,1,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400331,528373.00
06/01/2019 10:45,2,5.988,ACTIVE,219.16,362.49,60.006,1559400304,"201051344000648","174011545737251",29.32,27.80,0,337.24,402.77,177.7,169.6,0.813,1307502.3,1307502.3,2094,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400332,528374.00
06/01/2019 10:45,2,6.113,ACTIVE,219.61,360.38,60.006,1559400304,"201051344000645","174011545737251",28.90,30.00,0,336.64,401.86,179.1,171.0,0.809,1312688.2,1312688.2,2094,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400333,528375.00
06/01/2019 10:45,2,6.100,ACTIVE,219.61,361.29,60.001,1559400304,"201051344000569","174011545737251",28.80,27.00,0,335.44,402.46,178.1,169.9,0.822,1329163.0,1329163.0,2097,0,0,0,L,1122011218,1,124.04,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400333,528376.00
06/01/2019 10:45,2,6.162,ACTIVE,219.61,368.80,59.996,1559400304,"179051228000119","174011545737251",29.02,32.60,0,342.95,407.27,181.1,172.9,0.866,115788.2,115788.2,2108,0,0,0,L,46974696,1,124.49,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559400334,528377.00
06/01/2019 11:00,2,6.398,ACTIVE,220.29,364.59,60.028,1559401204,"201051344000579","174011545737251",29.44,28.80,0,336.64,405.47,190.8,182.2,0.888,1329541.6,1329541.6,2097,0,0,0,L,1122011218,1,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401205,528378.00
06/01/2019 11:00,2,6.555,ACTIVE,218.93,361.89,60.033,1559401204,"201051344001025","174011545737251",28.67,33.50,0,337.24,406.07,190.2,181.7,0.826,1312834.1,1312834.1,2092,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401206,528379.00
06/01/2019 11:00,2,6.473,ACTIVE,219.16,362.49,60.006,1559401204,"201051344001093","174011545737251",28.82,29.30,0,336.04,406.07,189.0,180.5,0.862,1295945.2,1295945.2,2098,0,0,0,L,1122011218,1,125.40,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401207,528380.00
06/01/2019 11:00,2,6.195,ACTIVE,220.06,363.69,60.022,1559401204,"201051344000458","174011545737251",29.50,31.50,0,336.94,404.27,185.0,176.6,0.866,1311789.9,1311789.9,2097,0,0,0,L,1122011218,1,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401208,528381.00
06/01/2019 11:00,2,6.553,ACTIVE,217.80,360.38,60.028,1559401204,"201051344000890","174011545737251",28.65,28.30,0,337.24,405.47,190.2,181.6,0.866,1310906.7,1310906.7,2097,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401209,528382.00
06/01/2019 11:00,2,6.512,ACTIVE,220.06,359.18,60.022,1559401204,"201051344000988","174011545737251",18.61,27.00,0,338.44,385.33,122.8,116.6,0.570,1006094.2,1006094.2,2094,0,0,0,L,1122011218,1,124.49,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401210,528383.00
06/01/2019 11:00,2,6.385,ACTIVE,219.16,362.19,60.033,1559401204,"201051344000582","174011545737251",28.90,29.30,0,336.94,406.97,187.0,178.5,0.857,1289095.9,1289095.9,2094,0,0,0,L,1122011218,1,125.40,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401211,528384.00
06/01/2019 11:00,2,6.441,ACTIVE,218.71,360.38,60.017,1559401204,"201051344000868","174011545737251",28.59,28.30,0,336.94,405.17,186.5,178.1,0.844,1297457.9,1297457.9,2095,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401212,528385.00
06/01/2019 11:00,2,6.295,ACTIVE,220.06,364.89,60.028,1559401204,"201051344000576","174011545737251",28.84,30.30,0,336.04,404.27,183.9,175.6,0.857,1314966.8,1314966.8,2099,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401213,528386.00
06/01/2019 11:00,2,6.418,ACTIVE,220.06,364.89,60.022,1559401204,"201051344001158","174011545737251",28.71,29.00,0,336.34,404.27,186.6,178.1,0.866,1291807.5,1291807.5,2094,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401214,528387.00
06/01/2019 11:00,2,6.367,ACTIVE,218.71,360.38,60.017,1559401204,"201051344000917","174011545737251",28.98,31.80,0,333.93,405.77,187.0,178.6,0.888,1305697.5,1305697.5,2100,0,0,0,L,1122011218,1,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401215,528388.00
06/01/2019 11:00,2,6.402,ACTIVE,218.03,354.67,60.033,1559401204,"201051344000417","174011545737251",18.92,31.80,0,336.64,386.53,122.8,116.6,0.552,1042140.5,1042140.5,2101,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401216,528389.00
06/01/2019 11:00,2,6.457,ACTIVE,217.58,360.99,59.990,1559401204,"201051344000685","174011545737251",28.78,27.30,0,337.24,404.87,188.3,179.8,0.897,1312124.1,1312124.1,2100,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401216,528390.00
06/01/2019 11:00,2,6.510,ACTIVE,219.39,361.29,60.054,1559401204,"201051344000651","174011545737251",28.84,34.00,0,336.34,406.07,190.0,181.5,0.853,1305548.9,1305548.9,2099,0,0,0,L,1122011218,1,126.07,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401217,528391.00
06/01/2019 11:00,2,6.398,ACTIVE,218.26,362.19,60.028,1559401204,"201051344000594","174011545737251",29.32,31.00,0,336.94,406.67,190.1,181.5,0.871,1317092.8,1317092.8,2099,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401218,528392.00
06/01/2019 11:00,2,6.477,ACTIVE,220.06,365.19,60.022,1559401204,"201051344000469","174011545737251",28.45,27.00,0,336.04,404.87,186.5,178.1,0.879,1297177.0,1297177.0,2097,0,0,0,L,1122011218,1,124.27,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401219,528393.00
06/01/2019 11:00,2,6.469,ACTIVE,219.16,359.78,60.022,1559401204,"201051344000585","174011545737251",28.94,29.80,0,336.94,405.17,189.6,181.0,0.888,1319469.4,1319469.4,2096,0,0,0,L,1122011218,1,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401220,528394.00
06/01/2019 11:00,2,6.350,ACTIVE,220.52,364.29,60.028,1559401204,"201051344000853","174011545737251",28.73,28.80,0,340.55,404.57,184.7,176.3,0.844,1320387.9,1320387.9,2101,0,0,0,L,1122011218,1,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401221,528395.00
06/01/2019 11:00,2,6.336,ACTIVE,217.80,360.08,60.022,1559401204,"201051344001145","174011545737251",29.36,27.00,0,338.14,405.47,188.4,179.9,0.871,1320405.2,1320405.2,2101,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401222,528396.00
06/01/2019 11:00,2,6.461,ACTIVE,218.71,363.09,60.059,1559401204,"201051344000438","174011545737251",29.14,33.00,0,337.54,405.77,190.7,182.1,0.853,1313781.6,1313781.6,2096,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401223,528397.00
06/01/2019 11:00,2,6.539,ACTIVE,218.71,361.89,60.022,1559401204,"201051344001135","174011545737251",28.63,33.80,0,333.93,406.67,189.5,181.0,0.849,1300690.5,1300690.5,2096,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401224,528398.00
06/01/2019 11:00,2,6.309,ACTIVE,219.84,363.69,60.038,1559401204,"201051344000983","174011545737251",28.80,31.50,0,336.04,404.27,184.1,175.8,0.853,1318331.3,1318331.3,2095,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401225,528399.00
06/01/2019 11:00,2,6.578,ACTIVE,218.93,362.19,60.017,1559401204,"201051344001203","174011545737251",28.61,33.00,0,336.94,405.77,190.5,181.9,0.884,1308488.6,1308488.6,2095,0,0,0,L,1122011218,1,125.85,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401226,528400.00
06/01/2019 11:00,2,6.426,ACTIVE,217.80,360.38,60.043,1559401204,"201051344001230","174011545737251",29.02,26.80,0,331.83,404.57,188.8,180.3,0.879,1304125.6,1304125.6,2106,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401227,528401.00
06/01/2019 11:00,2,6.406,ACTIVE,217.80,361.29,60.028,1559401204,"201051344000646","174011545737251",29.00,29.30,0,337.24,405.77,188.1,179.7,0.871,1297940.6,1297940.6,2098,0,0,0,L,1122011218,1,125.17,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401228,528402.00
06/01/2019 11:00,2,6.307,ACTIVE,218.93,363.69,60.038,1559401204,"201051344000867","174011545737251",29.06,34.50,0,333.93,406.97,185.4,177.0,0.849,1295492.4,1295492.4,2094,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401229,528403.00
06/01/2019 11:00,2,6.320,ACTIVE,218.93,363.99,60.043,1559401204,"201051344000633","174011545737251",29.14,32.00,0,335.44,404.57,186.5,178.1,0.849,1292795.6,1292795.6,2098,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401230,528404.00
06/01/2019 11:00,2,6.590,ACTIVE,217.80,362.19,60.043,1559401204,"201051344000955","174011545737251",28.73,29.50,0,336.94,406.37,191.6,183.0,0.906,1318322.2,1318322.2,2098,0,0,0,L,1122011218,1,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401231,528405.00
06/01/2019 11:00,2,6.260,ACTIVE,219.61,362.79,60.038,1559401204,"201051344000648","174011545737251",29.06,29.50,0,335.44,404.87,184.2,175.9,0.844,1307545.5,1307545.5,2095,0,0,0,L,1122011218,1,124.04,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401232,528406.00
06/01/2019 11:00,2,6.395,ACTIVE,219.61,364.89,60.038,1559401204,"201051344000645","174011545737251",28.53,31.50,0,336.34,403.67,184.6,176.3,0.840,1312731.6,1312731.6,2095,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401232,528407.00
06/01/2019 11:00,2,6.281,ACTIVE,219.84,363.09,60.033,1559401204,"201051344000569","174011545737251",29.04,28.00,0,336.04,404.27,184.7,176.3,0.849,1329206.3,1329206.3,2098,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401233,528408.00
06/01/2019 11:00,2,6.383,ACTIVE,219.84,369.10,60.038,1559401204,"179051228000119","174011545737251",28.96,34.30,0,342.65,409.98,187.2,178.8,0.893,115832.2,115832.2,2109,0,0,0,L,46974696,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559401234,528409.00
