ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 11:15,2,6.641,ACTIVE,220.29,366.10,60.006,1559402104,"201051344000579","174011545737251",29.22,30.00,0,336.94,407.27,196.4,187.7,0.924,1329587.8,1329587.8,2098,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402106,528410.00
06/01/2019 11:15,2,6.832,ACTIVE,218.93,361.29,60.006,1559402104,"201051344001025","174011545737251",28.37,36.00,0,337.84,407.27,196.3,187.6,0.893,1312880.2,1312880.2,2093,0,0,0,L,1122011218,1,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402107,528411.00
06/01/2019 11:15,2,6.746,ACTIVE,218.93,363.69,60.049,1559402104,"201051344001093","174011545737251",28.41,30.80,0,336.34,407.57,194.0,185.3,0.857,1295990.9,1295990.9,2099,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402108,528412.00
06/01/2019 11:15,2,6.482,ACTIVE,220.29,363.39,60.006,1559402104,"201051344000458","174011545737251",29.08,35.00,0,334.84,418.39,190.9,182.4,0.893,1311834.7,1311834.7,2098,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402109,528413.00
06/01/2019 11:15,2,6.807,ACTIVE,217.80,360.38,60.006,1559402104,"201051344000890","174011545737251",28.45,30.00,0,336.64,407.87,196.0,187.2,0.893,1310952.8,1310952.8,2098,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402110,528414.00
06/01/2019 11:15,2,6.699,ACTIVE,220.29,360.08,60.006,1559402104,"201051344000988","174011545737251",18.61,28.50,0,338.44,387.14,126.4,120.1,0.588,1006123.8,1006123.8,2095,0,0,0,L,1122011218,1,124.72,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402111,528415.00
06/01/2019 11:15,2,6.643,ACTIVE,219.39,363.99,60.006,1559402104,"201051344000582","174011545737251",28.73,30.80,0,336.64,407.87,193.3,184.7,0.893,1289141.2,1289141.2,2095,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402112,528416.00
06/01/2019 11:15,2,6.701,ACTIVE,218.93,361.59,59.990,1559402104,"201051344000868","174011545737251",28.37,29.80,0,336.34,406.97,192.4,183.8,0.866,1297503.0,1297503.0,2096,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402113,528417.00
06/01/2019 11:15,2,6.621,ACTIVE,220.29,364.89,60.012,1559402104,"201051344000576","174011545737251",28.27,32.40,0,336.64,406.07,189.4,180.9,0.871,1315011.2,1315011.2,2100,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402114,528418.00
06/01/2019 11:15,2,6.662,ACTIVE,220.29,363.99,60.017,1559402104,"201051344001158","174011545737251",28.41,29.80,0,336.04,406.37,191.7,183.1,0.902,1291852.7,1291852.7,2095,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402115,528419.00
06/01/2019 11:15,2,6.676,ACTIVE,218.93,363.69,60.022,1559402104,"201051344000917","174011545737251",28.51,33.30,0,336.34,407.27,192.7,184.0,0.875,1305742.8,1305742.8,2101,0,0,0,L,1122011218,1,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402115,528420.00
06/01/2019 11:15,2,6.666,ACTIVE,218.26,355.88,60.006,1559402104,"201051344000417","174011545737251",18.67,32.40,0,335.44,387.44,125.9,119.6,0.570,1042170.0,1042170.0,2102,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402116,528421.00
06/01/2019 11:15,2,6.764,ACTIVE,217.80,360.99,60.001,1559402104,"201051344000685","174011545737251",28.27,27.80,0,337.24,406.97,193.6,184.9,0.924,1312169.7,1312169.7,2101,0,0,0,L,1122011218,1,125.62,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402117,528422.00
06/01/2019 11:15,2,6.814,ACTIVE,219.39,363.09,59.980,1559402104,"201051344000651","174011545737251",28.37,35.80,0,336.04,407.57,195.6,186.8,0.857,1305594.9,1305594.9,2100,0,0,0,L,1122011218,1,126.07,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402118,528423.00
06/01/2019 11:15,2,6.707,ACTIVE,218.48,363.99,60.012,1559402104,"201051344000594","174011545737251",28.84,32.00,0,337.24,408.78,195.9,187.2,0.871,1317138.9,1317138.9,2100,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402119,528424.00
06/01/2019 11:15,2,6.727,ACTIVE,220.52,364.29,60.006,1559402104,"201051344000469","174011545737251",28.27,28.50,0,335.74,407.27,192.5,183.9,0.902,1297222.3,1297222.3,2098,0,0,0,L,1122011218,1,124.49,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402120,528425.00
06/01/2019 11:15,2,6.791,ACTIVE,219.39,361.59,60.012,1559402104,"201051344000585","174011545737251",28.55,31.50,0,336.34,406.67,196.3,187.5,0.919,1319515.4,1319515.4,2097,0,0,0,L,1122011218,1,125.17,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402121,528426.00
06/01/2019 11:15,2,6.602,ACTIVE,220.74,365.19,60.017,1559402104,"201051344000853","174011545737251",28.63,32.00,0,339.65,409.08,191.2,182.6,0.866,1320432.7,1320432.7,2102,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402122,528427.00
06/01/2019 11:15,2,6.631,ACTIVE,218.03,361.59,60.001,1559402104,"201051344001145","174011545737251",29.04,27.80,0,338.14,407.87,195.1,186.3,0.897,1320451.0,1320451.0,2102,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402123,528428.00
06/01/2019 11:15,2,6.818,ACTIVE,218.71,362.49,60.001,1559402104,"201051344000438","174011545737251",28.45,34.80,0,337.54,407.27,196.6,187.8,0.879,1313827.9,1313827.9,2097,0,0,0,L,1122011218,1,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402124,528429.00
06/01/2019 11:15,2,6.770,ACTIVE,218.93,362.19,59.996,1559402104,"201051344001135","174011545737251",28.59,37.00,0,335.44,406.67,195.8,187.1,0.866,1300736.5,1300736.5,2097,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402125,528430.00
06/01/2019 11:15,2,6.535,ACTIVE,220.29,364.59,59.985,1559402104,"201051344000983","174011545737251",28.82,33.30,0,326.72,406.07,190.9,182.3,0.875,1318376.0,1318376.0,2096,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402126,528431.00
06/01/2019 11:15,2,6.875,ACTIVE,219.16,363.09,60.006,1559402104,"201051344001203","174011545737251",28.33,34.50,0,333.93,408.18,197.2,188.4,0.919,1308534.9,1308534.9,2096,0,0,0,L,1122011218,1,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402127,528432.00
06/01/2019 11:15,2,6.666,ACTIVE,217.58,360.99,60.001,1559402104,"201051344001230","174011545737251",29.00,27.80,0,332.43,406.97,195.9,187.1,0.910,1304171.5,1304171.5,2107,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402127,528433.00
06/01/2019 11:15,2,6.693,ACTIVE,217.80,361.29,59.964,1559402104,"201051344000646","174011545737251",28.69,31.50,0,336.94,407.87,194.5,185.8,0.893,1297986.3,1297986.3,2099,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402128,528434.00
06/01/2019 11:15,2,6.717,ACTIVE,219.16,361.29,59.985,1559402104,"201051344000867","174011545737251",28.33,35.00,0,332.73,406.07,192.7,184.0,0.875,1295537.6,1295537.6,2095,0,0,0,L,1122011218,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402129,528435.00
06/01/2019 11:15,2,6.559,ACTIVE,219.16,363.69,60.001,1559402104,"201051344000633","174011545737251",28.96,33.00,0,335.74,406.37,192.4,183.8,0.924,1292840.9,1292840.9,2099,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402130,528436.00
06/01/2019 11:15,2,6.602,ACTIVE,218.03,360.38,59.980,1559402104,"201051344000955","174011545737251",29.36,31.80,0,337.24,407.87,196.2,187.5,0.924,1318368.7,1318368.7,2099,0,0,0,L,1122011218,1,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402131,528437.00
06/01/2019 11:15,2,6.574,ACTIVE,219.84,364.29,59.964,1559402104,"201051344000648","174011545737251",28.67,31.00,0,336.34,406.97,190.9,182.3,0.884,1307590.2,1307590.2,2096,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402132,528438.00
06/01/2019 11:15,2,6.615,ACTIVE,220.06,363.69,60.017,1559402104,"201051344000645","174011545737251",28.55,32.80,0,336.34,405.47,191.2,182.6,0.857,1312776.3,1312776.3,2096,0,0,0,L,1122011218,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402133,528439.00
06/01/2019 11:15,2,6.613,ACTIVE,220.06,364.89,59.990,1559402104,"201051344000569","174011545737251",28.57,30.80,0,335.74,406.07,191.2,182.7,0.884,1329251.1,1329251.1,2099,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402134,528440.00
06/01/2019 11:15,2,6.689,ACTIVE,220.06,370.00,59.985,1559402104,"179051228000119","174011545737251",28.67,35.60,0,343.25,412.08,194.1,185.5,0.932,115877.6,115877.6,2110,0,0,0,L,46974696,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559402135,528441.00
06/01/2019 11:30,2,6.893,ACTIVE,220.74,366.40,59.996,1559403004,"201051344000579","174011545737251",28.94,30.80,0,337.24,413.29,202.0,193.1,0.946,1329635.5,1329635.5,2099,0,0,0,L,1122011218,1,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403005,528442.00
06/01/2019 11:30,2,7.105,ACTIVE,218.93,362.79,59.996,1559403004,"201051344001025","174011545737251",28.07,37.50,0,337.24,409.08,201.9,192.9,0.906,1312927.8,1312927.8,2094,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403006,528443.00
06/01/2019 11:30,2,6.967,ACTIVE,218.93,363.69,59.990,1559403004,"201051344001093","174011545737251",28.31,32.60,0,335.74,408.48,199.8,190.9,0.924,1296038.0,1296038.0,2100,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403007,528444.00
06/01/2019 11:30,2,6.781,ACTIVE,220.29,364.89,59.969,1559403004,"201051344000458","174011545737251",28.55,38.60,0,336.64,406.97,196.1,187.3,0.897,1311880.9,1311880.9,2099,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403008,528445.00
06/01/2019 11:30,2,7.062,ACTIVE,217.58,362.19,59.990,1559403004,"201051344000890","174011545737251",28.15,30.80,0,337.84,409.38,201.2,192.3,0.919,1311000.2,1311000.2,2099,0,0,0,L,1122011218,1,124.94,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403009,528446.00
06/01/2019 11:30,2,7.051,ACTIVE,220.52,360.08,59.969,1559403004,"201051344000988","174011545737251",18.13,30.30,0,341.15,388.64,129.6,123.1,0.605,1006154.2,1006154.2,2096,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403010,528447.00
06/01/2019 11:30,2,6.908,ACTIVE,218.93,364.59,60.001,1559403004,"201051344000582","174011545737251",28.39,32.60,0,336.34,409.38,198.7,189.9,0.919,1289187.9,1289187.9,2096,0,0,0,L,1122011218,1,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403011,528448.00
06/01/2019 11:30,2,6.953,ACTIVE,219.16,363.99,59.990,1559403004,"201051344000868","174011545737251",28.03,31.50,0,336.04,407.57,197.3,188.5,0.888,1297549.5,1297549.5,2097,0,0,0,L,1122011218,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403012,528449.00
06/01/2019 11:30,2,6.898,ACTIVE,220.29,364.59,59.996,1559403004,"201051344000576","174011545737251",27.85,33.80,0,336.64,410.58,194.6,185.9,0.902,1315057.0,1315057.0,2101,0,0,0,L,1122011218,1,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403013,528450.00
06/01/2019 11:30,2,6.959,ACTIVE,220.74,365.19,59.996,1559403004,"201051344001158","174011545737251",28.05,31.80,0,336.94,408.78,197.8,188.9,0.906,1291899.2,1291899.2,2096,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403014,528451.00
06/01/2019 11:30,2,6.807,ACTIVE,218.71,363.69,59.980,1559403004,"201051344000917","174011545737251",28.82,35.40,0,336.34,407.87,198.6,189.7,0.959,1305789.4,1305789.4,2102,0,0,0,L,1122011218,1,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403014,528452.00
06/01/2019 11:30,2,7.023,ACTIVE,217.80,355.28,60.006,1559403004,"201051344000417","174011545737251",18.29,33.30,0,335.14,388.94,129.9,123.5,0.605,1042200.4,1042200.4,2103,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403015,528453.00
06/01/2019 11:30,2,6.988,ACTIVE,217.35,362.19,59.980,1559403004,"201051344000685","174011545737251",28.37,29.30,0,337.54,408.78,200.8,191.9,0.963,1312216.7,1312216.7,2102,0,0,0,L,1122011218,1,125.40,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403016,528454.00
06/01/2019 11:30,2,7.084,ACTIVE,219.16,361.29,60.006,1559403004,"201051344000651","174011545737251",28.13,38.20,0,335.74,408.78,201.7,192.8,0.928,1305642.3,1305642.3,2101,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403017,528455.00
06/01/2019 11:30,2,6.908,ACTIVE,218.48,363.39,59.990,1559403004,"201051344000594","174011545737251",28.86,34.00,0,336.34,409.68,201.8,192.9,0.919,1317186.3,1317186.3,2101,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403018,528456.00
06/01/2019 11:30,2,7.018,ACTIVE,220.74,366.40,59.996,1559403004,"201051344000469","174011545737251",27.83,30.80,0,336.34,408.48,197.7,188.9,0.928,1297268.9,1297268.9,2099,0,0,0,L,1122011218,1,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403020,528457.00
06/01/2019 11:30,2,7.076,ACTIVE,219.16,366.70,59.990,1559403004,"201051344000585","174011545737251",28.25,32.80,0,335.74,408.48,202.4,193.5,0.937,1319563.0,1319563.0,2098,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403021,528458.00
06/01/2019 11:30,2,6.863,ACTIVE,221.19,366.40,59.996,1559403004,"201051344000853","174011545737251",28.23,34.30,0,343.25,411.78,196.2,187.5,0.902,1320479.0,1320479.0,2103,0,0,0,L,1122011218,1,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403022,528459.00
06/01/2019 11:30,2,6.881,ACTIVE,217.58,361.29,59.996,1559403004,"201051344001145","174011545737251",28.90,29.30,0,337.84,409.68,201.3,192.4,0.928,1320498.3,1320498.3,2103,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403023,528460.00
06/01/2019 11:30,2,7.078,ACTIVE,218.48,363.99,59.996,1559403004,"201051344000438","174011545737251",28.37,36.50,0,335.44,409.08,203.3,194.3,0.924,1313875.6,1313875.6,2098,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403024,528461.00
06/01/2019 11:30,2,7.021,ACTIVE,218.48,363.39,59.975,1559403004,"201051344001135","174011545737251",28.45,39.00,0,337.24,408.78,202.3,193.4,0.906,1300784.0,1300784.0,2098,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403025,528462.00
06/01/2019 11:30,2,6.889,ACTIVE,220.52,364.29,60.001,1559403004,"201051344000983","174011545737251",28.11,34.50,0,336.04,407.87,196.1,187.3,0.910,1318422.2,1318422.2,2097,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403026,528463.00
06/01/2019 11:30,2,7.016,ACTIVE,218.93,364.29,59.964,1559403004,"201051344001203","174011545737251",28.55,35.80,0,333.33,412.98,202.8,193.9,0.963,1308582.6,1308582.6,2097,0,0,0,L,1122011218,1,125.85,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403027,528464.00
06/01/2019 11:30,2,7.016,ACTIVE,217.58,360.69,59.985,1559403004,"201051344001230","174011545737251",28.39,29.30,0,336.34,409.08,201.6,192.6,0.937,1304218.9,1304218.9,2108,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403027,528465.00
06/01/2019 11:30,2,7.045,ACTIVE,217.58,363.09,59.969,1559403004,"201051344000646","174011545737251",28.19,33.50,0,336.94,409.38,201.2,192.3,0.928,1298033.5,1298033.5,2100,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403028,528466.00
06/01/2019 11:30,2,6.883,ACTIVE,219.61,365.19,60.001,1559403004,"201051344000867","174011545737251",28.41,36.00,0,331.23,410.88,198.0,189.2,0.897,1295584.1,1295584.1,2096,0,0,0,L,1122011218,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403029,528467.00
06/01/2019 11:30,2,6.893,ACTIVE,219.61,363.09,59.996,1559403004,"201051344000633","174011545737251",28.45,34.30,0,335.44,407.57,198.5,189.6,0.932,1292887.5,1292887.5,2100,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403030,528468.00
06/01/2019 11:30,2,6.775,ACTIVE,217.80,361.29,60.001,1559403004,"201051344000955","174011545737251",29.50,32.80,0,337.24,410.58,202.2,193.2,0.968,1318416.6,1318416.6,2100,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403031,528469.00
06/01/2019 11:30,2,6.900,ACTIVE,220.06,364.89,60.017,1559403004,"201051344000648","174011545737251",28.03,32.20,0,335.74,408.18,195.9,187.1,0.906,1307636.3,1307636.3,2097,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403032,528470.00
06/01/2019 11:30,2,6.922,ACTIVE,220.52,364.59,60.001,1559403004,"201051344000645","174011545737251",28.07,34.50,0,337.24,406.97,196.7,187.9,0.879,1312822.6,1312822.6,2097,0,0,0,L,1122011218,1,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403033,528471.00
06/01/2019 11:30,2,6.918,ACTIVE,220.52,364.59,59.990,1559403004,"201051344000569","174011545737251",27.97,32.80,0,336.04,409.98,196.0,187.3,0.910,1329297.2,1329297.2,2100,0,0,0,L,1122011218,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403034,528472.00
06/01/2019 11:30,2,6.910,ACTIVE,220.29,373.31,60.001,1559403004,"179051228000119","174011545737251",28.47,38.00,0,341.75,412.98,199.3,190.5,0.955,115924.5,115924.5,2111,0,0,0,L,46974696,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403035,528473.00
06/01/2019 11:45,2,7.146,ACTIVE,220.74,367.90,60.001,1559403904,"201051344000579","174011545737251",29.00,32.40,0,337.24,415.39,209.9,200.7,0.986,1329684.7,1329684.7,2100,0,0,0,L,1122011218,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403905,528474.00
06/01/2019 11:45,2,7.332,ACTIVE,219.39,362.79,60.043,1559403904,"201051344001025","174011545737251",28.15,39.30,0,336.34,410.58,208.9,199.7,0.928,1312976.9,1312976.9,2095,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403906,528475.00
06/01/2019 11:45,2,7.184,ACTIVE,219.61,364.89,60.001,1559403904,"201051344001093","174011545737251",28.47,33.50,0,334.54,410.28,207.1,197.9,0.950,1296086.6,1296086.6,2101,0,0,0,L,1122011218,1,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403907,528476.00
06/01/2019 11:45,2,7.090,ACTIVE,220.52,364.59,59.996,1559403904,"201051344000458","174011545737251",28.35,38.40,0,337.24,412.68,203.5,194.5,0.946,1311928.5,1311928.5,2100,0,0,0,L,1122011218,1,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403908,528477.00
06/01/2019 11:45,2,7.246,ACTIVE,218.03,363.39,59.985,1559403904,"201051344000890","174011545737251",28.39,32.40,0,337.54,411.78,208.6,199.4,0.955,1311049.0,1311049.0,2100,0,0,0,L,1122011218,1,125.40,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403909,528478.00
06/01/2019 11:45,2,7.332,ACTIVE,220.74,360.69,60.028,1559403904,"201051344000988","174011545737251",18.07,31.00,0,342.05,390.14,134.2,127.6,0.623,1006185.5,1006185.5,2097,0,0,0,L,1122011218,1,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403910,528479.00
06/01/2019 11:45,2,7.176,ACTIVE,219.61,366.10,60.038,1559403904,"201051344000582","174011545737251",28.33,34.00,0,334.54,411.18,206.0,196.9,0.955,1289236.1,1289236.1,2097,0,0,0,L,1122011218,1,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403911,528480.00
06/01/2019 11:45,2,7.254,ACTIVE,219.16,366.40,60.006,1559403904,"201051344000868","174011545737251",27.81,32.40,0,335.44,409.68,204.3,195.3,0.924,1297597.4,1297597.4,2098,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403912,528481.00
06/01/2019 11:45,2,7.125,ACTIVE,220.52,366.10,59.996,1559403904,"201051344000576","174011545737251",27.83,35.40,0,337.24,412.98,200.8,191.9,0.937,1315104.1,1315104.1,2102,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403913,528482.00
06/01/2019 11:45,2,7.195,ACTIVE,220.74,367.30,59.990,1559403904,"201051344001158","174011545737251",28.15,32.80,0,336.94,410.28,205.2,196.2,0.937,1291947.2,1291947.2,2097,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403914,528483.00
06/01/2019 11:45,2,7.215,ACTIVE,219.16,363.99,60.001,1559403904,"201051344000917","174011545737251",28.21,35.80,0,335.44,409.98,206.1,197.0,0.963,1305837.7,1305837.7,2103,0,0,0,L,1122011218,1,125.40,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403915,528484.00
06/01/2019 11:45,2,7.270,ACTIVE,218.48,357.68,60.006,1559403904,"201051344000417","174011545737251",18.27,34.00,0,337.84,388.64,134.6,127.9,0.614,1042231.8,1042231.8,2104,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403916,528485.00
06/01/2019 11:45,2,7.180,ACTIVE,218.03,361.59,60.006,1559403904,"201051344000685","174011545737251",28.53,31.50,0,337.24,410.88,207.3,198.2,0.986,1312265.5,1312265.5,2103,0,0,0,L,1122011218,1,125.62,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403916,528486.00
06/01/2019 11:45,2,7.297,ACTIVE,219.84,364.29,60.001,1559403904,"201051344000651","174011545737251",28.23,38.40,0,335.44,410.28,208.7,199.5,0.937,1305691.3,1305691.3,2102,0,0,0,L,1122011218,1,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403917,528487.00
06/01/2019 11:45,2,7.240,ACTIVE,218.48,362.49,59.996,1559403904,"201051344000594","174011545737251",28.57,35.40,0,335.74,412.08,209.3,200.1,0.946,1317235.3,1317235.3,2102,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403918,528488.00
06/01/2019 11:45,2,7.250,ACTIVE,220.74,366.70,60.012,1559403904,"201051344000469","174011545737251",27.87,31.50,0,336.04,414.19,204.5,195.5,0.950,1297316.8,1297316.8,2100,0,0,0,L,1122011218,1,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403919,528489.00
06/01/2019 11:45,2,7.342,ACTIVE,219.61,364.89,60.001,1559403904,"201051344000585","174011545737251",28.17,33.80,0,335.74,409.68,209.6,200.4,0.972,1319612.1,1319612.1,2099,0,0,0,L,1122011218,1,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403920,528490.00
06/01/2019 11:45,2,7.119,ACTIVE,220.97,366.10,59.996,1559403904,"201051344000853","174011545737251",28.19,34.80,0,343.55,413.59,203.2,194.2,0.932,1320526.6,1320526.6,2104,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403921,528491.00
06/01/2019 11:45,2,7.191,ACTIVE,218.26,365.80,59.990,1559403904,"201051344001145","174011545737251",28.63,31.30,0,336.64,411.48,208.5,199.4,0.968,1320547.1,1320547.1,2104,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403922,528492.00
06/01/2019 11:45,2,7.242,ACTIVE,218.93,364.29,60.006,1559403904,"201051344000438","174011545737251",28.67,37.50,0,333.33,413.29,210.3,201.0,0.932,1313925.0,1313925.0,2099,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403923,528493.00
06/01/2019 11:45,2,7.320,ACTIVE,219.16,363.99,59.996,1559403904,"201051344001135","174011545737251",28.21,39.50,0,336.34,411.48,209.1,199.9,0.932,1300833.0,1300833.0,2099,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403924,528494.00
06/01/2019 11:45,2,7.162,ACTIVE,220.74,365.19,59.996,1559403904,"201051344000983","174011545737251",27.95,35.60,0,336.64,409.98,202.8,193.8,0.941,1318469.6,1318469.6,2098,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403925,528495.00
06/01/2019 11:45,2,7.334,ACTIVE,219.61,365.19,60.006,1559403904,"201051344001203","174011545737251",28.29,39.00,0,335.44,410.28,210.1,200.8,0.955,1308631.7,1308631.7,2098,0,0,0,L,1122011218,1,126.30,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403926,528496.00
06/01/2019 11:45,2,7.178,ACTIVE,218.03,361.89,60.001,1559403904,"201051344001230","174011545737251",28.65,31.00,0,336.64,411.18,208.2,199.1,0.968,1304267.7,1304267.7,2109,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403927,528497.00
06/01/2019 11:45,2,7.279,ACTIVE,218.03,364.89,60.001,1559403904,"201051344000646","174011545737251",28.21,35.00,0,335.14,412.08,207.9,198.8,0.963,1298082.2,1298082.2,2101,0,0,0,L,1122011218,1,125.40,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403928,528498.00
06/01/2019 11:45,2,7.260,ACTIVE,219.61,363.99,59.990,1559403904,"201051344000867","174011545737251",27.83,37.80,0,336.04,408.78,204.8,195.7,0.902,1295632.1,1295632.1,2097,0,0,0,L,1122011218,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403929,528499.00
06/01/2019 11:45,2,7.162,ACTIVE,219.39,364.29,59.990,1559403904,"201051344000633","174011545737251",28.33,35.40,0,333.63,411.18,205.3,196.2,0.959,1292935.6,1292935.6,2101,0,0,0,L,1122011218,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403930,528500.00
06/01/2019 11:45,2,7.264,ACTIVE,218.03,362.49,59.990,1559403904,"201051344000955","174011545737251",28.67,34.50,0,336.64,412.98,210.7,201.4,0.994,1318466.2,1318466.2,2101,0,0,0,L,1122011218,1,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403931,528501.00
06/01/2019 11:45,2,7.100,ACTIVE,220.06,365.49,59.969,1559403904,"201051344000648","174011545737251",28.23,33.50,0,335.14,410.28,202.9,193.9,0.941,1307683.7,1307683.7,2098,0,0,0,L,1122011218,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403931,528502.00
06/01/2019 11:45,2,7.195,ACTIVE,220.29,365.80,59.996,1559403904,"201051344000645","174011545737251",27.83,37.30,0,336.64,408.78,202.8,193.8,0.910,1312870.1,1312870.1,2098,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403932,528503.00
06/01/2019 11:45,2,7.219,ACTIVE,220.29,365.49,59.996,1559403904,"201051344000569","174011545737251",27.63,33.50,0,335.74,412.08,201.9,192.9,0.937,1329344.6,1329344.6,2101,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403933,528504.00
06/01/2019 11:45,2,7.166,ACTIVE,220.29,372.71,60.001,1559403904,"179051228000119","174011545737251",28.29,39.30,0,342.05,415.09,205.2,196.1,0.972,115972.6,115972.6,2112,0,0,0,L,46974696,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559403934,528505.00
06/01/2019 12:00,2,7.525,ACTIVE,220.97,367.30,59.990,1559404804,"201051344000579","174011545737251",28.84,33.50,0,333.33,419.00,219.7,210.1,1.025,1329735.1,1329735.1,2101,0,0,0,L,1122011218,1,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404805,528506.00
06/01/2019 12:00,2,7.783,ACTIVE,219.39,364.29,60.001,1559404804,"201051344001025","174011545737251",27.77,40.80,0,325.22,415.09,218.8,209.3,0.977,1313027.1,1313027.1,2096,0,0,0,L,1122011218,1,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404806,528507.00
06/01/2019 12:00,2,7.609,ACTIVE,219.61,364.59,60.001,1559404804,"201051344001093","174011545737251",28.21,34.30,0,325.82,416.29,217.4,207.9,1.008,1296136.3,1296136.3,2102,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404807,528508.00
06/01/2019 12:00,2,7.541,ACTIVE,220.97,366.70,59.996,1559404804,"201051344000458","174011545737251",28.25,38.60,0,328.22,422.60,215.6,206.2,1.003,1311977.5,1311977.5,2101,0,0,0,L,1122011218,1,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404808,528509.00
06/01/2019 12:00,2,7.756,ACTIVE,218.26,363.09,59.996,1559404804,"201051344000890","174011545737251",28.01,33.80,0,327.02,415.39,220.0,210.4,0.999,1311099.1,1311099.1,2101,0,0,0,L,1122011218,1,125.40,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404809,528510.00
06/01/2019 12:00,2,7.742,ACTIVE,220.97,362.19,60.006,1559404804,"201051344000988","174011545737251",18.03,32.80,0,332.43,394.35,141.4,134.5,0.654,1006217.6,1006217.6,2098,0,0,0,L,1122011218,1,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404810,528511.00
06/01/2019 12:00,2,7.641,ACTIVE,219.61,366.40,59.985,1559404804,"201051344000582","174011545737251",28.07,35.60,0,324.02,417.79,217.1,207.6,0.999,1289285.6,1289285.6,2098,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404811,528512.00
06/01/2019 12:00,2,7.650,ACTIVE,219.39,364.89,59.985,1559404804,"201051344000868","174011545737251",27.73,33.80,0,324.92,417.79,214.9,205.5,0.977,1297646.5,1297646.5,2099,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404812,528513.00
06/01/2019 12:00,2,7.527,ACTIVE,220.97,367.30,60.001,1559404804,"201051344000576","174011545737251",27.71,36.80,0,332.13,421.70,211.0,201.8,0.977,1315152.5,1315152.5,2103,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404813,528514.00
06/01/2019 12:00,2,7.623,ACTIVE,220.97,367.30,59.964,1559404804,"201051344001158","174011545737251",27.81,35.40,0,332.43,418.70,214.6,205.2,0.981,1291996.4,1291996.4,2098,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404814,528515.00
06/01/2019 12:00,2,7.686,ACTIVE,219.39,366.70,59.990,1559404804,"201051344000917","174011545737251",27.81,37.50,0,324.02,415.09,216.4,206.9,1.016,1305887.2,1305887.2,2104,0,0,0,L,1122011218,1,125.62,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404815,528516.00
06/01/2019 12:00,2,7.584,ACTIVE,218.48,357.08,59.985,1559404804,"201051344000417","174011545737251",18.21,34.80,0,327.32,390.74,139.9,133.1,0.650,1042264.0,1042264.0,2105,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404816,528517.00
06/01/2019 12:00,2,7.652,ACTIVE,218.03,362.19,59.980,1559404804,"201051344000685","174011545737251",27.87,32.40,0,327.32,415.69,215.8,206.3,1.021,1312315.5,1312315.5,2104,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404816,528518.00
06/01/2019 12:00,2,7.578,ACTIVE,219.61,367.30,60.006,1559404804,"201051344000651","174011545737251",27.93,40.40,0,325.82,417.19,214.3,204.9,0.968,1305741.4,1305741.4,2103,0,0,0,L,1122011218,1,126.30,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404817,528519.00
06/01/2019 12:00,2,7.350,ACTIVE,218.71,363.99,59.996,1559404804,"201051344000594","174011545737251",29.18,36.30,0,326.12,419.90,216.8,207.4,1.008,1317285.6,1317285.6,2103,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404818,528520.00
06/01/2019 12:00,2,7.475,ACTIVE,220.97,367.30,59.996,1559404804,"201051344000469","174011545737251",28.07,33.80,0,324.02,419.90,212.4,203.1,0.990,1297366.0,1297366.0,2101,0,0,0,L,1122011218,1,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404819,528521.00
06/01/2019 12:00,2,7.707,ACTIVE,219.61,366.40,59.990,1559404804,"201051344000585","174011545737251",27.91,36.30,0,325.82,416.89,217.8,208.3,1.012,1319662.4,1319662.4,2100,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404820,528522.00
06/01/2019 12:00,2,7.373,ACTIVE,220.06,365.49,59.980,1559404804,"201051344000853","174011545737251",28.11,36.50,0,332.43,418.09,209.6,200.4,0.963,1320575.5,1320575.5,2105,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404821,528523.00
06/01/2019 12:00,2,7.621,ACTIVE,216.90,362.79,59.985,1559404804,"201051344001145","174011545737251",28.25,31.80,0,326.72,414.79,217.9,208.4,1.003,1320597.4,1320597.4,2105,0,0,0,L,1122011218,1,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404822,528524.00
06/01/2019 12:00,2,7.586,ACTIVE,218.93,367.30,59.975,1559404804,"201051344000438","174011545737251",28.43,37.80,0,325.82,416.59,218.3,208.8,1.030,1313975.4,1313975.4,2100,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404823,528525.00
06/01/2019 12:00,2,7.648,ACTIVE,219.16,363.69,59.980,1559404804,"201051344001135","174011545737251",27.95,41.50,0,324.92,415.39,216.5,207.1,0.955,1300883.2,1300883.2,2100,0,0,0,L,1122011218,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404824,528526.00
06/01/2019 12:00,2,7.389,ACTIVE,220.74,367.60,60.001,1559404804,"201051344000983","174011545737251",27.99,37.50,0,330.93,418.39,209.3,200.1,0.968,1318518.4,1318518.4,2099,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404825,528527.00
06/01/2019 12:00,2,7.752,ACTIVE,219.39,364.59,59.996,1559404804,"201051344001203","174011545737251",27.61,41.80,0,324.92,417.19,216.7,207.2,0.986,1308682.2,1308682.2,2099,0,0,0,L,1122011218,1,126.07,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404826,528528.00
06/01/2019 12:00,2,7.564,ACTIVE,217.80,362.79,59.996,1559404804,"201051344001230","174011545737251",28.13,32.00,0,327.92,415.39,215.4,206.0,0.999,1304317.8,1304317.8,2110,0,0,0,L,1122011218,1,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404827,528529.00
06/01/2019 12:00,2,7.520,ACTIVE,218.26,364.59,60.006,1559404804,"201051344000646","174011545737251",28.11,35.80,0,327.32,415.39,213.9,204.5,0.994,1298132.2,1298132.2,2102,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404828,528530.00
06/01/2019 12:00,2,7.473,ACTIVE,219.39,362.79,60.006,1559404804,"201051344000867","174011545737251",27.85,39.50,0,325.52,414.49,210.8,201.6,0.924,1295681.3,1295681.3,2098,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404829,528531.00
06/01/2019 12:00,2,7.484,ACTIVE,219.61,366.70,60.001,1559404804,"201051344000633","174011545737251",27.89,39.30,0,323.41,414.49,211.2,202.0,0.990,1292985.0,1292985.0,2102,0,0,0,L,1122011218,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404829,528532.00
06/01/2019 12:00,2,7.594,ACTIVE,218.03,363.39,60.038,1559404804,"201051344000955","174011545737251",28.17,35.80,0,327.02,415.69,216.5,207.0,1.016,1318516.7,1318516.7,2102,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404830,528533.00
06/01/2019 12:00,2,7.318,ACTIVE,220.06,365.80,60.028,1559404804,"201051344000648","174011545737251",28.15,35.60,0,329.73,420.20,208.7,199.5,0.963,1307732.5,1307732.5,2099,0,0,0,L,1122011218,1,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404831,528534.00
06/01/2019 12:00,2,7.508,ACTIVE,220.29,367.00,59.996,1559404804,"201051344000645","174011545737251",27.65,38.40,0,328.22,415.99,210.3,201.1,0.946,1312918.9,1312918.9,2099,0,0,0,L,1122011218,1,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404832,528535.00
06/01/2019 12:00,2,7.525,ACTIVE,220.52,367.30,60.001,1559404804,"201051344000569","174011545737251",27.77,35.80,0,331.23,418.70,211.6,202.3,0.977,1329393.4,1329393.4,2102,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404833,528536.00
06/01/2019 12:00,2,7.512,ACTIVE,220.52,373.01,59.996,1559404804,"179051228000119","174011545737251",28.19,41.50,0,332.73,423.50,214.4,205.0,1.021,116022.0,116022.0,2113,0,0,0,L,46974696,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559404834,528537.00
06/01/2019 12:15,2,6.895,ACTIVE,220.97,365.49,59.990,1559405704,"201051344000579","174011545737251",28.65,35.00,0,337.54,427.71,199.8,190.9,0.932,1329781.2,1329781.2,2102,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405705,528538.00
06/01/2019 12:15,2,7.406,ACTIVE,219.84,363.09,59.953,1559405704,"201051344001025","174011545737251",27.59,42.00,0,334.24,421.70,206.8,197.7,0.950,1313073.0,1313073.0,2097,0,0,0,L,1122011218,1,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405706,528539.00
06/01/2019 12:15,2,7.223,ACTIVE,219.84,362.49,59.975,1559405704,"201051344001093","174011545737251",27.93,35.20,0,334.54,426.51,204.4,195.3,0.937,1296181.5,1296181.5,2103,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405707,528540.00
06/01/2019 12:15,2,6.799,ACTIVE,220.97,365.49,59.980,1559405704,"201051344000458","174011545737251",28.01,40.20,0,334.54,427.41,192.5,183.9,0.888,1312022.2,1312022.2,2102,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405708,528541.00
06/01/2019 12:15,2,7.504,ACTIVE,218.71,361.89,59.975,1559405704,"201051344000890","174011545737251",27.83,34.30,0,333.03,423.81,211.3,202.0,0.955,1311144.9,1311144.9,2102,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405709,528542.00
06/01/2019 12:15,2,6.773,ACTIVE,220.52,359.78,59.985,1559405704,"201051344000988","174011545737251",18.05,34.30,0,339.04,405.47,123.8,117.6,0.579,1006246.8,1006246.8,2099,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405710,528543.00
06/01/2019 12:15,2,7.004,ACTIVE,219.61,363.69,59.980,1559405704,"201051344000582","174011545737251",27.73,36.80,0,333.63,425.31,196.7,187.9,0.906,1289330.7,1289330.7,2099,0,0,0,L,1122011218,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405711,528544.00
06/01/2019 12:15,2,6.658,ACTIVE,219.16,361.89,59.990,1559405704,"201051344000868","174011545737251",27.61,34.80,0,333.63,427.71,186.3,177.9,0.818,1297691.3,1297691.3,2100,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405712,528545.00
06/01/2019 12:15,2,6.637,ACTIVE,220.74,364.29,59.975,1559405704,"201051344000576","174011545737251",27.89,38.60,0,335.74,429.22,187.4,179.0,0.871,1315196.5,1315196.5,2104,0,0,0,L,1122011218,1,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405713,528546.00
06/01/2019 12:15,2,6.855,ACTIVE,220.97,365.49,59.975,1559405704,"201051344001158","174011545737251",28.03,35.40,0,336.04,427.41,194.6,185.9,0.897,1292041.1,1292041.1,2099,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405714,528547.00
06/01/2019 12:15,2,6.934,ACTIVE,219.39,363.69,59.980,1559405704,"201051344000917","174011545737251",28.35,38.40,0,334.54,425.31,199.0,190.2,0.941,1305932.3,1305932.3,2105,0,0,0,L,1122011218,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405715,528548.00
06/01/2019 12:15,2,7.184,ACTIVE,218.71,356.18,59.980,1559405704,"201051344000417","174011545737251",18.07,36.00,0,334.24,400.96,131.6,125.1,0.601,1042293.3,1042293.3,2106,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405716,528549.00
06/01/2019 12:15,2,7.340,ACTIVE,218.26,363.99,59.975,1559405704,"201051344000685","174011545737251",27.91,33.30,0,333.63,421.70,207.6,198.4,0.994,1312361.0,1312361.0,2105,0,0,0,L,1122011218,1,125.85,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405717,528550.00
06/01/2019 12:15,2,7.391,ACTIVE,220.06,365.49,59.975,1559405704,"201051344000651","174011545737251",27.83,41.00,0,335.14,425.91,208.1,198.9,0.928,1305787.1,1305787.1,2104,0,0,0,L,1122011218,1,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405718,528551.00
