ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 12:15,2,7.498,ACTIVE,219.39,365.49,59.975,1559405704,"201051344000594","174011545737251",28.45,37.30,0,333.03,425.91,215.8,206.4,0.999,1317331.5,1317331.5,2104,0,0,0,L,1122011218,1,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405719,528552.00
06/01/2019 12:15,2,7.719,ACTIVE,221.64,367.00,59.980,1559405704,"201051344000469","174011545737251",27.47,34.80,0,336.34,428.01,214.7,205.3,1.003,1297410.7,1297410.7,2102,0,0,0,L,1122011218,1,125.17,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405720,528553.00
06/01/2019 12:15,2,7.605,ACTIVE,220.06,366.40,59.990,1559405704,"201051344000585","174011545737251",27.61,36.30,0,334.84,424.71,212.7,203.4,0.994,1319708.3,1319708.3,2101,0,0,0,L,1122011218,1,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405721,528554.00
06/01/2019 12:15,2,7.566,ACTIVE,221.87,367.60,60.006,1559405704,"201051344000853","174011545737251",27.83,38.80,0,337.54,427.41,213.0,203.7,0.963,1320619.9,1320619.9,2106,0,0,0,L,1122011218,1,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405722,528555.00
06/01/2019 12:15,2,7.348,ACTIVE,218.71,362.79,59.980,1559405704,"201051344001145","174011545737251",28.53,32.60,0,333.63,422.90,212.3,203.0,0.968,1320643.3,1320643.3,2106,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405722,528556.00
06/01/2019 12:15,2,7.447,ACTIVE,219.39,366.10,59.975,1559405704,"201051344000438","174011545737251",28.13,37.50,0,334.24,422.60,212.0,202.7,0.950,1314021.4,1314021.4,2101,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405723,528557.00
06/01/2019 12:15,2,7.271,ACTIVE,219.39,361.59,59.969,1559405704,"201051344001135","174011545737251",28.21,42.00,0,333.63,423.50,207.7,198.5,0.915,1300929.0,1300929.0,2101,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405724,528558.00
06/01/2019 12:15,2,7.154,ACTIVE,221.19,367.00,59.975,1559405704,"201051344000983","174011545737251",27.81,38.00,0,336.04,428.61,201.4,192.4,0.928,1318562.9,1318562.9,2100,0,0,0,L,1122011218,1,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405725,528559.00
06/01/2019 12:15,2,7.322,ACTIVE,219.84,365.19,59.975,1559405704,"201051344001203","174011545737251",27.95,42.80,0,334.84,426.21,207.2,198.1,0.959,1308728.1,1308728.1,2100,0,0,0,L,1122011218,1,126.30,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405726,528560.00
06/01/2019 12:15,2,7.229,ACTIVE,218.26,362.49,60.022,1559405704,"201051344001230","174011545737251",28.11,32.20,0,331.53,422.90,205.8,196.7,0.963,1304363.4,1304363.4,2111,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405727,528561.00
06/01/2019 12:15,2,7.328,ACTIVE,218.48,361.59,59.990,1559405704,"201051344000646","174011545737251",27.81,36.50,0,331.83,422.90,206.3,197.2,0.928,1298177.6,1298177.6,2103,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405728,528562.00
06/01/2019 12:15,2,6.746,ACTIVE,219.39,362.19,59.959,1559405704,"201051344000867","174011545737251",27.77,41.00,0,330.33,427.11,189.7,181.2,0.857,1295726.1,1295726.1,2099,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405729,528563.00
06/01/2019 12:15,2,6.598,ACTIVE,219.61,363.69,59.996,1559405704,"201051344000633","174011545737251",27.93,38.40,0,334.24,428.61,186.5,178.1,0.866,1293029.9,1293029.9,2103,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405730,528564.00
06/01/2019 12:15,2,6.750,ACTIVE,218.26,361.29,59.959,1559405704,"201051344000955","174011545737251",28.09,36.80,0,330.63,423.20,191.7,183.1,0.910,1318562.8,1318562.8,2103,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405731,528565.00
06/01/2019 12:15,2,6.119,ACTIVE,219.84,362.79,59.953,1559405704,"201051344000648","174011545737251",28.19,36.50,0,336.64,429.52,174.8,166.8,0.813,1307776.9,1307776.9,2100,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405732,528566.00
06/01/2019 12:15,2,6.102,ACTIVE,219.84,362.49,59.985,1559405704,"201051344000645","174011545737251",27.71,39.50,0,336.04,427.41,171.2,163.4,0.773,1312963.2,1312963.2,2100,0,0,0,L,1122011218,1,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405733,528567.00
06/01/2019 12:15,2,6.020,ACTIVE,219.61,363.39,59.980,1559405704,"201051344000569","174011545737251",27.55,36.50,0,336.34,428.91,168.0,160.3,0.791,1329437.6,1329437.6,2103,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405734,528568.00
06/01/2019 12:15,2,5.994,ACTIVE,219.61,366.70,60.012,1559405704,"179051228000119","174011545737251",28.05,41.80,0,338.74,430.72,170.2,162.3,0.813,116066.9,116066.9,2114,0,0,0,L,46974696,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559405735,528569.00
06/01/2019 12:30,2,7.656,ACTIVE,221.64,368.80,60.012,1559406604,"201051344000579","174011545737251",28.98,34.00,0,337.54,427.71,224.9,215.1,1.052,1329827.6,1329827.6,2103,0,0,0,L,1122011218,1,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406605,528570.00
06/01/2019 12:30,2,8.307,ACTIVE,220.52,365.80,60.022,1559406604,"201051344001025","174011545737251",28.15,41.30,0,334.84,422.90,236.6,226.4,1.052,1313119.2,1313119.2,2098,0,0,0,L,1122011218,1,125.85,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406606,528571.00
06/01/2019 12:30,2,8.377,ACTIVE,220.74,369.10,59.996,1559406604,"201051344001093","174011545737251",28.19,36.00,0,335.14,422.30,239.0,228.8,1.087,1296227.0,1296227.0,2104,0,0,0,L,1122011218,1,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406607,528572.00
06/01/2019 12:30,2,7.871,ACTIVE,221.87,368.80,60.017,1559406604,"201051344000458","174011545737251",28.37,40.00,0,336.64,433.12,226.1,216.3,1.039,1312067.1,1312067.1,2103,0,0,0,L,1122011218,1,125.62,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406608,528573.00
06/01/2019 12:30,2,8.590,ACTIVE,219.39,367.30,60.001,1559406604,"201051344000890","174011545737251",27.91,34.50,0,335.44,422.90,242.7,232.3,1.127,1311190.9,1311190.9,2103,0,0,0,L,1122011218,1,125.85,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406609,528574.00
06/01/2019 12:30,2,7.410,ACTIVE,221.19,361.89,60.012,1559406604,"201051344000988","174011545737251",17.99,33.80,0,338.74,404.27,135.0,128.4,0.614,1006276.3,1006276.3,2100,0,0,0,L,1122011218,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406610,528575.00
06/01/2019 12:30,2,7.961,ACTIVE,220.52,369.10,60.017,1559406604,"201051344000582","174011545737251",27.95,37.30,0,334.84,423.20,225.3,215.5,1.030,1289376.2,1289376.2,2100,0,0,0,L,1122011218,1,126.07,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406611,528576.00
06/01/2019 12:30,2,6.496,ACTIVE,219.16,360.69,60.017,1559406604,"201051344000868","174011545737251",28.01,34.80,0,335.44,425.61,184.1,175.8,0.853,1297736.4,1297736.4,2101,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406612,528577.00
06/01/2019 12:30,2,6.230,ACTIVE,220.29,363.39,60.017,1559406604,"201051344000576","174011545737251",27.91,38.40,0,336.94,428.91,176.0,168.0,0.818,1315240.7,1315240.7,2105,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406613,528578.00
06/01/2019 12:30,2,6.473,ACTIVE,220.29,364.89,60.022,1559406604,"201051344001158","174011545737251",27.63,35.80,0,336.34,428.31,181.1,172.8,0.840,1292086.4,1292086.4,2100,0,0,0,L,1122011218,1,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406613,528579.00
06/01/2019 12:30,2,6.643,ACTIVE,219.39,361.59,59.985,1559406604,"201051344000917","174011545737251",28.07,40.00,0,335.14,420.20,188.8,180.3,0.862,1305977.9,1305977.9,2106,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406614,528580.00
06/01/2019 12:30,2,6.586,ACTIVE,218.48,355.28,60.022,1559406604,"201051344000417","174011545737251",18.23,35.00,0,338.14,395.85,121.7,115.5,0.561,1042322.9,1042322.9,2107,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406615,528581.00
06/01/2019 12:30,2,6.502,ACTIVE,218.03,361.89,60.043,1559406604,"201051344000685","174011545737251",28.29,33.50,0,334.24,421.40,186.2,177.8,0.893,1312407.0,1312407.0,2106,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406616,528582.00
06/01/2019 12:30,2,6.432,ACTIVE,219.39,363.69,60.022,1559406604,"201051344000651","174011545737251",28.13,40.20,0,335.74,425.91,183.1,174.8,0.835,1305833.2,1305833.2,2105,0,0,0,L,1122011218,1,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406617,528583.00
06/01/2019 12:30,2,6.295,ACTIVE,218.48,360.38,60.022,1559406604,"201051344000594","174011545737251",28.86,36.80,0,333.63,422.90,184.0,175.7,0.844,1317377.7,1317377.7,2105,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406618,528584.00
06/01/2019 12:30,2,6.393,ACTIVE,220.29,364.29,60.022,1559406604,"201051344000469","174011545737251",28.21,34.30,0,336.34,428.61,182.5,174.3,0.866,1297455.8,1297455.8,2103,0,0,0,L,1122011218,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406619,528585.00
06/01/2019 12:30,2,6.654,ACTIVE,219.61,364.89,60.017,1559406604,"201051344000585","174011545737251",28.09,36.30,0,334.84,424.41,189.2,180.7,0.884,1319754.7,1319754.7,2102,0,0,0,L,1122011218,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406620,528586.00
06/01/2019 12:30,2,6.619,ACTIVE,220.74,365.19,59.990,1559406604,"201051344000853","174011545737251",28.03,38.80,0,339.65,425.31,187.8,179.4,0.862,1320664.7,1320664.7,2107,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406621,528587.00
06/01/2019 12:30,2,6.447,ACTIVE,218.26,360.69,60.017,1559406604,"201051344001145","174011545737251",28.59,32.60,0,335.14,422.00,186.5,178.1,0.844,1320689.4,1320689.4,2107,0,0,0,L,1122011218,1,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406622,528588.00
06/01/2019 12:30,2,6.459,ACTIVE,218.93,363.99,60.017,1559406604,"201051344000438","174011545737251",28.73,37.00,0,334.54,421.70,187.8,179.4,0.844,1314067.8,1314067.8,2102,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406623,528589.00
06/01/2019 12:30,2,6.756,ACTIVE,218.93,360.99,60.017,1559406604,"201051344001135","174011545737251",28.17,40.20,0,335.14,420.50,192.6,184.0,0.866,1300975.1,1300975.1,2102,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406624,528590.00
06/01/2019 12:30,2,6.490,ACTIVE,220.29,363.09,60.028,1559406604,"201051344000983","174011545737251",27.89,37.80,0,336.64,431.32,183.3,175.0,0.866,1318607.7,1318607.7,2101,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406625,528591.00
06/01/2019 12:30,2,6.594,ACTIVE,219.39,360.69,60.038,1559406604,"201051344001203","174011545737251",27.93,42.80,0,334.54,423.50,186.6,178.2,0.849,1308774.4,1308774.4,2101,0,0,0,L,1122011218,1,126.07,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406626,528592.00
06/01/2019 12:30,2,6.529,ACTIVE,217.80,360.08,60.028,1559406604,"201051344001230","174011545737251",28.03,32.60,0,333.03,423.50,185.3,176.9,0.862,1304409.3,1304409.3,2112,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406627,528593.00
06/01/2019 12:30,2,6.506,ACTIVE,218.26,360.99,59.996,1559406604,"201051344000646","174011545737251",28.13,36.00,0,334.84,420.80,185.2,176.9,0.875,1298223.5,1298223.5,2104,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406628,528594.00
06/01/2019 12:30,2,6.363,ACTIVE,219.16,361.29,60.017,1559406604,"201051344000867","174011545737251",28.07,41.00,0,335.74,425.31,180.8,172.6,0.809,1295771.3,1295771.3,2100,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406629,528595.00
06/01/2019 12:30,2,6.127,ACTIVE,218.93,362.79,60.022,1559406604,"201051344000633","174011545737251",28.07,38.60,0,332.73,426.21,174.2,166.2,0.818,1293075.2,1293075.2,2104,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406630,528596.00
06/01/2019 12:30,2,6.291,ACTIVE,218.03,358.88,59.985,1559406604,"201051344000955","174011545737251",28.35,36.30,0,335.14,422.00,180.6,172.4,0.857,1318609.3,1318609.3,2104,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406631,528597.00
06/01/2019 12:30,2,6.045,ACTIVE,219.61,361.29,60.022,1559406604,"201051344000648","174011545737251",28.47,37.80,0,336.94,428.31,174.4,166.4,0.818,1307821.5,1307821.5,2101,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406632,528598.00
06/01/2019 12:30,2,6.416,ACTIVE,220.06,360.38,60.028,1559406604,"201051344000645","174011545737251",27.55,40.20,0,336.94,427.41,179.0,170.9,0.813,1313007.8,1313007.8,2101,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406633,528599.00
06/01/2019 12:30,2,6.553,ACTIVE,220.06,364.89,60.065,1559406604,"201051344000569","174011545737251",27.85,36.30,0,336.04,427.11,184.8,176.5,0.840,1329482.2,1329482.2,2104,0,0,0,L,1122011218,1,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406634,528600.00
06/01/2019 12:30,2,6.848,ACTIVE,220.29,370.60,60.022,1559406604,"179051228000119","174011545737251",27.71,42.50,0,340.25,427.11,192.1,183.5,0.932,116112.0,116112.0,2115,0,0,0,L,46974696,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559406634,528601.00
06/01/2019 12:45,2,4.547,ACTIVE,218.48,356.18,60.006,1559407504,"201051344000579","174011545737251",28.77,34.80,0,337.54,428.61,132.4,125.9,0.623,1329870.8,1329870.8,2104,0,0,0,L,1122011218,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407505,528602.00
06/01/2019 12:45,2,4.625,ACTIVE,217.35,354.37,59.996,1559407504,"201051344001025","174011545737251",28.19,40.60,0,333.93,421.10,132.1,125.5,0.592,1313162.3,1313162.3,2099,0,0,0,L,1122011218,1,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407506,528603.00
06/01/2019 12:45,2,4.516,ACTIVE,217.80,355.28,60.001,1559407504,"201051344001093","174011545737251",28.11,35.60,0,334.84,425.01,128.6,122.2,0.588,1296269.2,1296269.2,2105,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407507,528604.00
06/01/2019 12:45,2,4.549,ACTIVE,218.26,355.88,60.006,1559407504,"201051344000458","174011545737251",28.03,40.40,0,337.24,426.81,129.1,122.7,0.614,1312109.0,1312109.0,2104,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407508,528605.00
06/01/2019 12:45,2,4.596,ACTIVE,216.67,352.87,60.006,1559407504,"201051344000890","174011545737251",28.29,34.50,0,333.93,423.81,131.7,125.2,0.605,1311233.6,1311233.6,2104,0,0,0,L,1122011218,1,124.49,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407509,528606.00
06/01/2019 12:45,2,4.801,ACTIVE,218.26,353.17,60.001,1559407504,"201051344000988","174011545737251",17.91,34.00,0,338.74,405.17,87.2,82.2,0.407,1006303.7,1006303.7,2101,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407510,528607.00
06/01/2019 12:45,2,4.674,ACTIVE,217.80,354.67,60.001,1559407504,"201051344000582","174011545737251",28.11,37.00,0,333.63,423.20,133.1,126.5,0.628,1289418.3,1289418.3,2101,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407511,528608.00
06/01/2019 12:45,2,5.066,ACTIVE,217.58,356.18,59.996,1559407504,"201051344000868","174011545737251",27.95,35.40,0,335.44,425.01,143.3,136.4,0.658,1297778.3,1297778.3,2102,0,0,0,L,1122011218,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407511,528609.00
06/01/2019 12:45,2,5.195,ACTIVE,219.16,360.08,60.006,1559407504,"201051344000576","174011545737251",28.07,39.00,0,337.24,427.71,147.7,140.6,0.703,1315281.8,1315281.8,2106,0,0,0,L,1122011218,1,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407512,528610.00
06/01/2019 12:45,2,5.197,ACTIVE,219.16,358.88,60.001,1559407504,"201051344001158","174011545737251",28.15,35.40,0,336.94,429.22,148.2,141.1,0.707,1292128.4,1292128.4,2101,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407513,528611.00
06/01/2019 12:45,2,5.068,ACTIVE,218.03,356.78,60.001,1559407504,"201051344000917","174011545737251",28.27,40.20,0,334.24,425.91,145.2,138.2,0.689,1306020.1,1306020.1,2107,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407514,528612.00
06/01/2019 12:45,2,5.160,ACTIVE,217.35,351.97,60.001,1559407504,"201051344000417","174011545737251",18.35,35.40,0,336.64,398.86,96.0,90.7,0.451,1042350.2,1042350.2,2108,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407515,528613.00
06/01/2019 12:45,2,5.137,ACTIVE,217.13,357.38,60.001,1559407504,"201051344000685","174011545737251",28.61,34.00,0,335.74,422.30,148.8,141.6,0.716,1312449.6,1312449.6,2107,0,0,0,L,1122011218,1,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407516,528614.00
06/01/2019 12:45,2,5.145,ACTIVE,218.26,357.38,60.012,1559407504,"201051344000651","174011545737251",28.05,40.20,0,334.24,422.90,146.2,139.2,0.667,1305875.9,1305875.9,2106,0,0,0,L,1122011218,1,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407517,528615.00
06/01/2019 12:45,2,4.787,ACTIVE,217.13,354.97,60.006,1559407504,"201051344000594","174011545737251",28.67,37.50,0,332.73,422.60,139.0,132.2,0.650,1317420.5,1317420.5,2106,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407518,528616.00
06/01/2019 12:45,2,4.633,ACTIVE,218.48,357.68,60.012,1559407504,"201051344000469","174011545737251",27.87,34.80,0,336.64,428.31,130.7,124.2,0.623,1297497.6,1297497.6,2104,0,0,0,L,1122011218,1,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407519,528617.00
06/01/2019 12:45,2,4.789,ACTIVE,217.80,356.18,59.996,1559407504,"201051344000585","174011545737251",27.91,36.00,0,335.14,420.80,135.4,128.8,0.636,1319797.7,1319797.7,2103,0,0,0,L,1122011218,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407520,528618.00
06/01/2019 12:45,2,4.508,ACTIVE,218.71,357.98,60.006,1559407504,"201051344000853","174011545737251",28.25,39.30,0,338.44,426.21,129.0,122.6,0.601,1320706.3,1320706.3,2108,0,0,0,L,1122011218,1,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407521,528619.00
06/01/2019 12:45,2,4.535,ACTIVE,216.90,354.37,60.033,1559407504,"201051344001145","174011545737251",28.78,32.60,0,335.44,422.90,132.0,125.5,0.614,1320732.1,1320732.1,2108,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407522,528620.00
06/01/2019 12:45,2,4.604,ACTIVE,217.35,354.67,59.985,1559407504,"201051344000438","174011545737251",28.73,37.50,0,333.93,422.30,134.0,127.4,0.632,1314110.6,1314110.6,2103,0,0,0,L,1122011218,1,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407523,528621.00
06/01/2019 12:45,2,4.652,ACTIVE,217.35,352.57,60.012,1559407504,"201051344001135","174011545737251",28.45,40.00,0,334.54,420.80,134.0,127.4,0.614,1301017.7,1301017.7,2103,0,0,0,L,1122011218,1,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407524,528622.00
06/01/2019 12:45,2,4.545,ACTIVE,218.48,355.88,60.006,1559407504,"201051344000983","174011545737251",28.33,38.80,0,336.34,427.71,130.5,124.0,0.614,1318649.2,1318649.2,2102,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407524,528623.00
06/01/2019 12:45,2,4.713,ACTIVE,217.58,353.47,60.006,1559407504,"201051344001203","174011545737251",28.03,43.40,0,335.74,420.80,133.8,127.3,0.614,1308817.0,1308817.0,2102,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407525,528624.00
06/01/2019 12:45,2,4.566,ACTIVE,216.45,353.47,60.017,1559407504,"201051344001230","174011545737251",28.59,32.40,0,332.13,423.50,132.1,125.6,0.628,1304451.6,1304451.6,2113,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407526,528625.00
06/01/2019 12:45,2,4.672,ACTIVE,216.67,354.67,59.996,1559407504,"201051344000646","174011545737251",28.39,36.50,0,333.33,424.41,134.4,127.8,0.636,1298265.9,1298265.9,2105,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407527,528626.00
06/01/2019 12:45,2,4.678,ACTIVE,217.58,354.67,60.001,1559407504,"201051344000867","174011545737251",28.25,40.80,0,333.33,421.40,133.8,127.2,0.619,1295813.1,1295813.1,2101,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407528,528627.00
06/01/2019 12:45,2,4.727,ACTIVE,217.80,357.08,60.006,1559407504,"201051344000633","174011545737251",28.03,37.50,0,335.44,425.31,134.2,127.6,0.636,1293117.0,1293117.0,2105,0,0,0,L,1122011218,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407529,528628.00
06/01/2019 12:45,2,4.854,ACTIVE,216.67,354.37,60.001,1559407504,"201051344000955","174011545737251",28.45,36.30,0,333.93,423.81,139.7,132.9,0.667,1318652.1,1318652.1,2105,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407530,528629.00
06/01/2019 12:45,2,4.828,ACTIVE,218.48,357.68,60.012,1559407504,"201051344000648","174011545737251",28.37,36.80,0,336.64,428.01,138.8,132.0,0.658,1307862.7,1307862.7,2102,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407531,528630.00
06/01/2019 12:45,2,5.031,ACTIVE,218.71,356.78,60.006,1559407504,"201051344000645","174011545737251",27.73,40.40,0,336.94,427.11,141.3,134.4,0.641,1313049.0,1313049.0,2102,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407532,528631.00
06/01/2019 12:45,2,4.883,ACTIVE,218.48,356.78,60.001,1559407504,"201051344000569","174011545737251",28.11,36.50,0,336.64,428.01,139.1,132.3,0.645,1329523.4,1329523.4,2105,0,0,0,L,1122011218,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407533,528632.00
06/01/2019 12:45,2,5.012,ACTIVE,218.71,362.49,60.012,1559407504,"179051228000119","174011545737251",27.95,42.80,0,339.04,425.91,141.9,135.1,0.681,116153.8,116153.8,2116,0,0,0,L,46974696,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559407534,528633.00
06/01/2019 13:00,2,4.244,ALERT,218.26,354.37,59.990,1559408404,"201051344000579","174011545737251",28.29,34.80,0,305.38,527.80,121.5,115.4,0.579,1329910.0,1329910.0,2105,0,0,0,L,1122011218,1,124.04,124.27,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408406,528634.00
06/01/2019 13:00,2,4.211,ALERT,217.13,352.27,59.980,1559408404,"201051344001025","174011545737251",28.09,40.60,0,305.08,514.58,119.8,113.7,0.535,1313201.9,1313201.9,2100,0,0,0,L,1122011218,1,124.27,123.36,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408408,528635.00
06/01/2019 13:00,2,4.104,ALERT,217.13,352.57,59.985,1559408404,"201051344001093","174011545737251",27.75,35.40,0,302.07,522.09,115.3,109.4,0.530,1296307.8,1296307.8,2106,0,0,0,L,1122011218,1,124.49,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408410,528636.00
06/01/2019 13:00,2,4.027,ALERT,217.80,352.87,60.001,1559408404,"201051344000458","174011545737251",27.79,40.60,0,304.78,514.88,113.3,107.4,0.539,1312147.6,1312147.6,2105,0,0,0,L,1122011218,1,124.04,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408412,528637.00
06/01/2019 13:00,2,4.072,ALERT,216.22,351.07,59.996,1559408404,"201051344000890","174011545737251",27.95,34.80,0,301.47,524.80,115.3,109.3,0.535,1311272.6,1311272.6,2105,0,0,0,L,1122011218,1,124.27,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408414,528638.00
06/01/2019 13:00,2,4.068,ACTIVE,217.80,361.89,60.001,1559408404,"201051344000988","174011545737251",17.93,34.80,0,320.71,408.48,74.0,69.5,0.628,1006329.4,1006329.4,2102,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408415,528639.00
06/01/2019 13:00,2,3.951,ACTIVE,217.13,351.97,60.022,1559408404,"201051344000582","174011545737251",27.89,38.00,0,328.22,426.51,111.6,105.8,0.530,1289457.4,1289457.4,2102,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408416,528640.00
06/01/2019 13:00,2,3.982,ALERT,217.13,352.87,60.001,1559408404,"201051344000868","174011545737251",27.53,35.00,0,304.48,526.30,111.1,105.3,0.504,1297816.5,1297816.5,2103,0,0,0,L,1122011218,1,123.36,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408417,528641.00
06/01/2019 13:00,2,3.912,ALERT,218.03,354.37,60.022,1559408404,"201051344000576","174011545737251",27.55,39.80,0,304.18,519.99,109.2,103.4,0.521,1315320.0,1315320.0,2107,0,0,0,L,1122011218,1,124.04,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408419,528642.00
06/01/2019 13:00,2,3.982,ALERT,217.80,352.57,59.980,1559408404,"201051344001158","174011545737251",27.75,35.80,0,304.18,518.79,112.0,106.2,0.517,1292167.3,1292167.3,2102,0,0,0,L,1122011218,1,123.59,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408421,528643.00
06/01/2019 13:00,2,3.895,ALERT,216.90,351.97,59.990,1559408404,"201051344000917","174011545737251",28.15,39.50,0,300.87,517.88,111.0,105.2,0.517,1306058.8,1306058.8,2108,0,0,0,L,1122011218,1,124.04,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408423,528644.00
06/01/2019 13:00,2,4.055,ACTIVE,216.45,357.98,60.001,1559408404,"201051344000417","174011545737251",18.03,34.50,0,317.10,404.27,74.1,69.6,0.628,1042376.0,1042376.0,2109,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408424,528645.00
06/01/2019 13:00,2,4.008,ALERT,216.22,352.27,59.996,1559408404,"201051344000685","174011545737251",28.11,33.80,0,300.87,517.28,114.0,108.1,0.561,1312488.9,1312488.9,2108,0,0,0,L,1122011218,1,124.72,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408426,528646.00
06/01/2019 13:00,2,4.160,ALERT,217.13,352.57,60.006,1559408404,"201051344000651","174011545737251",27.83,40.60,0,305.08,526.60,117.4,111.4,0.544,1305915.2,1305915.2,2107,0,0,0,L,1122011218,1,124.94,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408427,528647.00
06/01/2019 13:00,2,4.311,ACTIVE,216.90,353.17,60.022,1559408404,"201051344000594","174011545737251",28.11,38.00,0,325.52,426.51,122.6,116.4,0.579,1317460.3,1317460.3,2107,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408428,528648.00
06/01/2019 13:00,2,4.160,ALERT,218.26,354.07,60.006,1559408404,"201051344000469","174011545737251",27.55,35.00,0,303.88,519.09,116.1,110.2,0.548,1297536.5,1297536.5,2105,0,0,0,L,1122011218,1,123.59,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408430,528649.00
06/01/2019 13:00,2,4.213,ACTIVE,217.35,353.17,60.012,1559408404,"201051344000585","174011545737251",27.99,36.30,0,328.22,423.50,119.5,113.4,0.561,1319838.1,1319838.1,2104,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408431,528650.00
06/01/2019 13:00,2,4.143,ALERT,218.48,356.18,60.006,1559408404,"201051344000853","174011545737251",27.55,40.20,0,308.39,514.28,115.6,109.7,0.539,1320745.0,1320745.0,2109,0,0,0,L,1122011218,1,124.49,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408433,528651.00
06/01/2019 13:00,2,4.137,ALERT,216.45,353.17,60.022,1559408404,"201051344001145","174011545737251",27.99,33.50,0,304.18,522.99,117.3,111.3,0.539,1320771.0,1320771.0,2109,0,0,0,L,1122011218,1,124.04,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408435,528652.00
06/01/2019 13:00,2,4.121,ALERT,216.90,353.17,60.017,1559408404,"201051344000438","174011545737251",28.41,37.30,0,301.47,516.98,118.5,112.5,0.561,1314150.2,1314150.2,2104,0,0,0,L,1122011218,1,124.49,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408437,528653.00
06/01/2019 13:00,2,4.227,ALERT,216.67,351.67,60.012,1559408404,"201051344001135","174011545737251",27.65,40.00,0,301.77,512.77,118.4,112.3,0.539,1301057.5,1301057.5,2104,0,0,0,L,1122011218,1,124.49,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408438,528654.00
06/01/2019 13:00,2,4.117,ACTIVE,217.80,353.17,60.006,1559408404,"201051344000983","174011545737251",27.73,38.60,0,335.44,431.32,115.7,109.7,0.544,1318688.4,1318688.4,2103,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408439,528655.00
06/01/2019 13:00,2,4.186,ALERT,216.90,351.97,60.006,1559408404,"201051344001203","174011545737251",27.69,42.30,0,301.77,515.78,117.4,111.4,0.552,1308856.2,1308856.2,2103,0,0,0,L,1122011218,1,124.72,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408441,528656.00
06/01/2019 13:00,2,4.115,ALERT,216.00,351.37,60.006,1559408404,"201051344001230","174011545737251",27.87,32.40,0,301.17,521.19,116.2,110.2,0.557,1304490.9,1304490.9,2114,0,0,0,L,1122011218,1,124.04,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408443,528657.00
06/01/2019 13:00,2,4.277,ALERT,216.22,353.47,60.012,1559408404,"201051344000646","174011545737251",27.95,36.00,0,304.18,524.50,121.0,114.8,0.575,1298305.6,1298305.6,2106,0,0,0,L,1122011218,1,124.27,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408445,528658.00
06/01/2019 13:00,2,4.197,ALERT,217.35,351.97,60.022,1559408404,"201051344000867","174011545737251",27.75,40.40,0,306.28,515.18,118.0,112.0,0.544,1295852.0,1295852.0,2102,0,0,0,L,1122011218,1,124.04,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408447,528659.00
06/01/2019 13:00,2,4.248,ALERT,217.58,355.88,60.012,1559408404,"201051344000633","174011545737251",27.77,38.00,0,301.77,518.79,119.5,113.4,0.570,1293155.8,1293155.8,2106,0,0,0,L,1122011218,1,124.04,124.49,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408448,528660.00
06/01/2019 13:00,2,4.291,ALERT,216.22,351.37,60.001,1559408404,"201051344000955","174011545737251",28.59,36.00,0,301.47,526.60,124.2,118.0,0.605,1318692.2,1318692.2,2106,0,0,0,L,1122011218,1,123.81,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408450,528661.00
06/01/2019 13:00,2,4.916,ACTIVE,218.71,356.48,60.006,1559408404,"201051344000648","174011545737251",28.33,37.30,0,335.14,431.02,141.1,134.2,0.663,1307901.8,1307901.8,2103,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408451,528662.00
06/01/2019 13:00,2,4.908,ALERT,218.93,355.88,60.006,1559408404,"201051344000645","174011545737251",27.69,40.60,0,304.18,526.30,137.6,130.9,0.628,1313087.5,1313087.5,2103,0,0,0,L,1122011218,1,124.72,124.94,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408453,528663.00
06/01/2019 13:00,2,4.729,ALERT,218.71,356.48,60.012,1559408404,"201051344000569","174011545737251",27.47,37.00,0,305.08,521.19,131.6,125.0,0.623,1329562.3,1329562.3,2106,0,0,0,L,1122011218,1,123.81,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408455,528664.00
06/01/2019 13:00,2,4.682,ALERT,218.48,360.99,60.017,1559408404,"179051228000119","174011545737251",27.95,43.00,0,302.68,431.62,132.5,126.0,0.645,116193.3,116193.3,2117,0,0,0,L,46974696,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559408457,528665.00
06/01/2019 13:15,2,8.334,ACTIVE,222.10,370.60,59.980,1559409304,"201051344000579","174011545737251",27.35,37.30,0,338.44,428.91,230.9,221.0,1.087,1329963.8,1329963.8,2107,0,0,0,L,1122011218,1,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409305,528666.00
06/01/2019 13:15,2,8.619,ALERT,219.61,365.19,59.959,1559409304,"201051344001025","174011545737251",26.56,44.80,0,307.48,515.48,231.8,221.8,1.025,1313255.4,1313255.4,2102,0,0,0,L,1122011218,1,125.62,124.27,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409307,528667.00
06/01/2019 13:15,2,8.389,ACTIVE,219.84,368.50,59.975,1559409304,"201051344001093","174011545737251",26.86,38.40,0,333.33,425.91,228.2,218.4,1.039,1296360.7,1296360.7,2108,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409308,528668.00
06/01/2019 13:15,2,8.225,ACTIVE,221.87,369.40,59.985,1559409304,"201051344000458","174011545737251",26.88,42.80,0,337.24,430.72,223.8,214.0,1.034,1312200.3,1312200.3,2107,0,0,0,L,1122011218,1,125.62,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409309,528669.00
06/01/2019 13:15,2,8.445,ALERT,218.26,366.40,59.959,1559409304,"201051344000890","174011545737251",26.90,37.00,0,284.34,424.11,229.9,220.0,1.034,1311325.7,1311325.7,2107,0,0,0,L,1122011218,1,125.40,123.14,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409311,528670.00
06/01/2019 13:15,2,8.090,ACTIVE,222.10,362.79,59.975,1559409304,"201051344000988","174011545737251",17.87,37.30,0,320.71,407.87,146.4,139.4,0.672,1006363.7,1006363.7,2103,0,0,0,L,1122011218,1,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409312,528671.00
06/01/2019 13:15,2,8.416,ACTIVE,219.84,365.80,59.959,1559409304,"201051344000582","174011545737251",26.96,40.40,0,331.83,423.81,229.7,219.8,1.061,1289510.6,1289510.6,2103,0,0,0,L,1122011218,1,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409313,528672.00
06/01/2019 13:15,2,8.484,ACTIVE,220.29,367.00,59.975,1559409304,"201051344000868","174011545737251",26.32,39.00,0,334.54,427.71,226.2,216.4,1.012,1297869.2,1297869.2,2105,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409313,528673.00
06/01/2019 13:15,2,8.217,ACTIVE,221.87,367.90,59.975,1559409304,"201051344000576","174011545737251",26.88,42.30,0,337.84,430.12,223.6,213.9,1.034,1315372.0,1315372.0,2109,0,0,0,L,1122011218,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409314,528674.00
06/01/2019 13:15,2,8.275,ACTIVE,222.10,366.70,59.943,1559409304,"201051344001158","174011545737251",26.98,39.00,0,337.54,430.72,225.8,216.0,1.034,1292219.9,1292219.9,2104,0,0,0,L,1122011218,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409315,528675.00
06/01/2019 13:15,2,8.428,ACTIVE,219.84,363.99,59.980,1559409304,"201051344000917","174011545737251",27.12,43.40,0,330.93,422.90,231.1,221.1,1.096,1306112.1,1306112.1,2110,0,0,0,L,1122011218,1,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409316,528676.00
06/01/2019 13:15,2,8.223,ALERT,218.93,358.58,59.932,1559409304,"201051344000417","174011545737251",17.91,36.80,0,302.37,403.67,149.2,142.1,0.689,1042410.4,1042410.4,2110,0,0,0,L,1122011218,1,125.40,123.81,0002,35,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409318,528677.00
06/01/2019 13:15,2,8.570,ALERT,218.26,366.40,59.990,1559409304,"201051344000685","174011545737251",26.78,36.00,0,302.07,426.51,232.3,222.3,1.105,1312542.6,1312542.6,2110,0,0,0,L,1122011218,1,126.07,123.36,0002,35,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409320,528678.00
06/01/2019 13:15,2,8.570,ACTIVE,219.84,368.20,59.953,1559409304,"201051344000651","174011545737251",26.74,43.60,0,332.43,426.21,232.0,222.0,1.047,1305969.1,1305969.1,2109,0,0,0,L,1122011218,1,126.53,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409321,528679.00
06/01/2019 13:15,2,8.332,ACTIVE,219.84,367.90,59.969,1559409304,"201051344000594","174011545737251",27.49,41.00,0,331.23,424.71,231.9,221.9,1.056,1317514.3,1317514.3,2108,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409322,528680.00
06/01/2019 13:15,2,8.338,ACTIVE,222.32,371.81,59.938,1559409304,"201051344000469","174011545737251",26.70,38.00,0,337.54,430.72,225.3,215.6,1.052,1297589.3,1297589.3,2107,0,0,0,L,1122011218,1,125.40,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409323,528681.00
06/01/2019 13:15,2,8.656,ACTIVE,220.06,367.30,59.959,1559409304,"201051344000585","174011545737251",26.54,39.50,0,332.73,423.20,232.7,222.7,1.074,1319892.3,1319892.3,2105,0,0,0,L,1122011218,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409324,528682.00
06/01/2019 13:15,2,8.172,ACTIVE,222.32,367.00,59.959,1559409304,"201051344000853","174011545737251",26.80,43.40,0,339.04,427.41,221.5,211.9,1.012,1320797.7,1320797.7,2111,0,0,0,L,1122011218,1,126.30,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409325,528683.00
06/01/2019 13:15,2,8.477,ALERT,218.26,367.60,59.922,1559409304,"201051344001145","174011545737251",27.15,36.50,0,285.54,424.11,233.2,223.1,1.065,1320825.1,1320825.1,2111,0,0,0,L,1122011218,1,125.17,123.59,0002,36,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409326,528684.00
06/01/2019 13:15,2,8.031,ACTIVE,218.93,361.89,59.964,1559409304,"201051344000438","174011545737251",27.15,40.40,0,331.83,423.81,220.9,211.3,1.003,1314204.3,1314204.3,2106,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409327,528685.00
06/01/2019 13:15,2,7.781,ALERT,218.93,365.19,59.964,1559409304,"201051344001135","174011545737251",26.94,42.80,0,289.15,421.70,212.2,202.9,0.963,1301111.1,1301111.1,2106,0,0,0,L,1122011218,1,125.62,123.81,0002,40,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409329,528686.00
06/01/2019 13:15,2,7.938,ACTIVE,221.64,368.20,59.948,1559409304,"201051344000983","174011545737251",27.04,41.30,0,336.04,429.22,217.1,207.6,1.003,1318741.2,1318741.2,2104,0,0,0,L,1122011218,1,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409330,528687.00
06/01/2019 13:15,2,8.393,ACTIVE,219.61,367.30,59.969,1559409304,"201051344001203","174011545737251",26.54,44.80,0,333.33,426.21,225.6,215.8,1.034,1308910.3,1308910.3,2105,0,0,0,L,1122011218,1,126.30,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409331,528688.00
06/01/2019 13:15,2,8.193,ACTIVE,217.80,363.99,59.969,1559409304,"201051344001230","174011545737251",27.17,35.20,0,330.33,424.41,225.5,215.7,1.052,1304544.9,1304544.9,2116,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409332,528689.00
06/01/2019 13:15,2,8.045,ALERT,218.03,363.69,59.975,1559409304,"201051344000646","174011545737251",26.90,39.30,0,302.37,425.01,219.0,209.4,1.008,1298359.3,1298359.3,2108,0,0,0,L,1122011218,1,125.40,123.59,0002,36,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409334,528690.00
06/01/2019 13:15,2,7.691,ACTIVE,220.06,365.49,59.959,1559409304,"201051344000867","174011545737251",26.70,45.50,0,335.44,427.11,207.8,198.6,0.910,1295905.2,1295905.2,2104,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409335,528691.00
06/01/2019 13:15,2,7.688,ACTIVE,220.29,366.70,59.969,1559409304,"201051344000633","174011545737251",26.78,41.80,0,335.44,430.42,208.5,199.3,0.977,1293209.1,1293209.1,2108,0,0,0,L,1122011218,1,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409336,528692.00
06/01/2019 13:15,2,7.758,ACTIVE,218.03,363.09,60.006,1559409304,"201051344000955","174011545737251",27.15,40.40,0,329.73,425.01,213.3,203.9,1.008,1318746.4,1318746.4,2108,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409336,528693.00
