ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 13:15,2,7.801,ACTIVE,220.97,366.70,60.012,1559409304,"201051344000648","174011545737251",27.23,40.40,0,337.84,429.82,215.1,205.7,0.994,1307954.6,1307954.6,2104,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409338,528694.00
06/01/2019 13:15,2,8.180,ACTIVE,221.42,367.30,59.975,1559409304,"201051344000645","174011545737251",26.50,43.60,0,337.54,428.61,219.3,209.8,0.990,1313140.1,1313140.1,2105,0,0,0,L,1122011218,1,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409339,528695.00
06/01/2019 13:15,2,8.160,ACTIVE,221.64,369.70,59.975,1559409304,"201051344000569","174011545737251",26.74,40.40,0,336.64,430.12,220.9,211.3,0.994,1329614.8,1329614.8,2108,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409340,528696.00
06/01/2019 13:15,2,8.174,ACTIVE,221.64,375.71,59.959,1559409304,"179051228000119","174011545737251",27.23,46.80,0,339.04,429.22,225.4,215.6,1.074,116246.5,116246.5,2119,0,0,0,L,46974696,1,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559409340,528697.00
06/01/2019 13:30,2,7.447,ACTIVE,221.42,366.70,59.975,1559410204,"201051344000579","174011545737251",28.35,39.30,0,337.84,427.41,214.0,204.6,1.016,1330015.1,1330015.1,2108,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410205,528698.00
06/01/2019 13:30,2,8.354,ACTIVE,219.16,364.59,59.969,1559410204,"201051344001025","174011545737251",26.56,45.50,0,332.13,421.70,224.7,214.9,1.012,1313306.9,1313306.9,2104,0,0,0,L,1122011218,1,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410206,528699.00
06/01/2019 13:30,2,8.344,ACTIVE,219.84,367.60,59.985,1559410204,"201051344001093","174011545737251",26.88,38.80,0,334.24,422.00,227.2,217.4,1.056,1296411.2,1296411.2,2109,0,0,0,L,1122011218,1,126.07,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410207,528700.00
06/01/2019 13:30,2,8.623,ACTIVE,222.32,371.21,59.975,1559410204,"201051344000458","174011545737251",27.45,43.20,0,337.84,426.51,239.9,229.6,1.114,1312250.2,1312250.2,2108,0,0,0,L,1122011218,1,125.85,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410208,528701.00
06/01/2019 13:30,2,9.051,ACTIVE,218.48,367.00,59.985,1559410204,"201051344000890","174011545737251",27.17,38.00,0,333.93,422.90,248.9,238.3,1.136,1311376.8,1311376.8,2109,0,0,0,L,1122011218,1,125.85,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410209,528702.00
06/01/2019 13:30,2,8.293,ACTIVE,222.10,363.69,59.990,1559410204,"201051344000988","174011545737251",17.95,38.60,0,318.61,400.96,150.7,143.5,0.689,1006395.9,1006395.9,2104,0,0,0,L,1122011218,1,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410210,528703.00
06/01/2019 13:30,2,8.984,ACTIVE,220.06,370.00,59.990,1559410204,"201051344000582","174011545737251",27.04,41.50,0,333.93,422.30,246.0,235.5,1.140,1289561.0,1289561.0,2104,0,0,0,L,1122011218,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410211,528704.00
06/01/2019 13:30,2,7.848,ACTIVE,220.06,366.40,59.980,1559410204,"201051344000868","174011545737251",26.96,40.00,0,334.24,423.20,214.1,204.7,0.928,1297918.9,1297918.9,2106,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410212,528705.00
06/01/2019 13:30,2,7.381,ACTIVE,221.19,368.50,59.975,1559410204,"201051344000576","174011545737251",27.15,43.20,0,337.24,425.91,203.0,194.0,0.955,1315420.9,1315420.9,2110,0,0,0,L,1122011218,1,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410212,528706.00
06/01/2019 13:30,2,7.408,ACTIVE,221.19,367.90,59.980,1559410204,"201051344001158","174011545737251",27.04,40.20,0,337.84,425.91,203.0,194.0,0.932,1292269.7,1292269.7,2105,0,0,0,L,1122011218,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410213,528707.00
06/01/2019 13:30,2,7.615,ACTIVE,218.93,362.79,59.985,1559410204,"201051344000917","174011545737251",27.04,44.80,0,333.33,420.20,208.4,199.2,0.986,1306162.9,1306162.9,2111,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410214,528708.00
06/01/2019 13:30,2,7.297,ACTIVE,218.03,356.48,59.980,1559410204,"201051344000417","174011545737251",17.99,37.80,0,318.00,397.05,132.9,126.4,0.623,1042443.1,1042443.1,2112,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410215,528709.00
06/01/2019 13:30,2,7.238,ACTIVE,217.35,361.59,59.990,1559410204,"201051344000685","174011545737251",27.63,37.30,0,334.54,422.90,202.4,193.5,0.968,1312593.9,1312593.9,2112,0,0,0,L,1122011218,1,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410216,528710.00
06/01/2019 13:30,2,6.646,ACTIVE,218.71,360.08,59.990,1559410204,"201051344000651","174011545737251",27.23,44.30,0,333.93,424.71,182.9,174.7,0.840,1306020.1,1306020.1,2110,0,0,0,L,1122011218,1,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410217,528711.00
06/01/2019 13:30,2,6.422,ACTIVE,218.48,360.08,59.985,1559410204,"201051344000594","174011545737251",28.03,41.80,0,333.03,421.70,182.4,174.2,0.853,1317565.3,1317565.3,2109,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410218,528712.00
06/01/2019 13:30,2,6.877,ACTIVE,220.97,365.80,59.990,1559410204,"201051344000469","174011545737251",27.59,40.00,0,336.94,426.21,192.4,183.8,0.915,1297638.8,1297638.8,2108,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410219,528713.00
06/01/2019 13:30,2,6.723,ACTIVE,218.26,361.29,60.001,1559410204,"201051344000585","174011545737251",26.98,40.40,0,333.03,421.70,183.7,175.3,0.857,1319943.7,1319943.7,2106,0,0,0,L,1122011218,1,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410220,528714.00
06/01/2019 13:30,2,7.979,ACTIVE,221.64,370.30,59.985,1559410204,"201051344000853","174011545737251",27.00,44.30,0,339.04,424.11,218.2,208.7,1.012,1320847.0,1320847.0,2112,0,0,0,L,1122011218,1,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410221,528715.00
06/01/2019 13:30,2,6.838,ACTIVE,217.35,360.69,59.985,1559410204,"201051344001145","174011545737251",27.57,37.50,0,335.14,423.20,191.0,182.4,0.888,1320876.7,1320876.7,2113,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410222,528716.00
06/01/2019 13:30,2,7.115,ACTIVE,218.48,364.59,59.985,1559410204,"201051344000438","174011545737251",27.95,40.80,0,334.24,422.60,201.6,192.6,0.937,1314255.4,1314255.4,2107,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410223,528717.00
06/01/2019 13:30,2,8.391,ACTIVE,219.16,366.10,60.017,1559410204,"201051344001135","174011545737251",27.00,44.80,0,334.54,422.00,229.4,219.5,1.043,1301162.1,1301162.1,2108,0,0,0,L,1122011218,1,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410224,528718.00
06/01/2019 13:30,2,8.805,ACTIVE,222.77,371.51,59.996,1559410204,"201051344000983","174011545737251",27.19,43.00,0,336.64,426.51,242.4,232.0,1.105,1318790.5,1318790.5,2105,0,0,0,L,1122011218,1,126.07,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410225,528719.00
06/01/2019 13:30,2,9.051,ACTIVE,220.06,367.90,60.028,1559410204,"201051344001203","174011545737251",27.33,47.00,0,333.33,421.40,250.4,239.8,1.153,1308961.3,1308961.3,2106,0,0,0,L,1122011218,1,126.75,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410226,528720.00
06/01/2019 13:30,2,9.000,ACTIVE,218.48,365.80,60.022,1559410204,"201051344001230","174011545737251",27.47,35.80,0,331.23,422.90,250.2,239.6,1.162,1304595.8,1304595.8,2117,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410227,528721.00
06/01/2019 13:30,2,9.045,ACTIVE,218.71,370.00,60.006,1559410204,"201051344000646","174011545737251",27.14,40.80,0,332.43,423.50,248.4,237.9,1.162,1298410.1,1298410.1,2110,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410228,528722.00
06/01/2019 13:30,2,8.871,ACTIVE,220.97,368.20,59.996,1559410204,"201051344000867","174011545737251",27.10,46.80,0,333.33,423.50,243.2,232.8,1.083,1295954.9,1295954.9,2105,0,0,0,L,1122011218,1,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410229,528723.00
06/01/2019 13:30,2,8.904,ACTIVE,221.19,370.30,60.001,1559410204,"201051344000633","174011545737251",27.08,43.20,0,336.34,425.61,244.2,233.7,1.153,1293258.8,1293258.8,2109,0,0,0,L,1122011218,1,125.62,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410230,528724.00
06/01/2019 13:30,2,8.900,ACTIVE,218.93,369.70,60.017,1559410204,"201051344000955","174011545737251",27.61,41.00,0,333.33,422.60,248.8,238.2,1.149,1318797.4,1318797.4,2109,0,0,0,L,1122011218,1,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410230,528725.00
06/01/2019 13:30,2,8.482,ACTIVE,221.87,373.31,59.996,1559410204,"201051344000648","174011545737251",27.57,41.30,0,337.24,426.81,237.0,226.8,1.105,1308003.7,1308003.7,2105,0,0,0,L,1122011218,1,125.17,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410231,528726.00
06/01/2019 13:30,2,8.572,ACTIVE,221.87,372.71,59.996,1559410204,"201051344000645","174011545737251",26.80,44.30,0,336.34,425.31,232.4,222.4,1.034,1313189.2,1313189.2,2106,0,0,0,L,1122011218,1,125.85,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410232,528727.00
06/01/2019 13:30,2,8.086,ACTIVE,221.64,368.50,60.012,1559410204,"201051344000569","174011545737251",27.02,41.50,0,336.34,426.51,221.3,211.7,1.025,1329663.8,1329663.8,2109,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410233,528728.00
06/01/2019 13:30,2,8.242,ACTIVE,221.64,376.62,60.022,1559410204,"179051228000119","174011545737251",27.45,48.00,0,339.04,425.31,229.3,219.4,1.100,116296.2,116296.2,2120,0,0,0,L,46974696,1,125.62,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559410234,528729.00
06/01/2019 13:45,2,6.740,ACTIVE,220.06,363.09,59.985,1559411104,"201051344000579","174011545737251",27.08,40.20,0,338.14,428.31,185.0,176.6,0.879,1330069.4,1330069.4,2109,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411106,528730.00
06/01/2019 13:45,2,7.098,ACTIVE,218.71,359.48,59.996,1559411104,"201051344001025","174011545737251",27.61,47.00,0,333.63,421.40,198.8,189.9,0.875,1313361.0,1313361.0,2105,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411106,528731.00
06/01/2019 13:45,2,7.381,ACTIVE,219.16,360.99,59.990,1559411104,"201051344001093","174011545737251",27.33,40.40,0,333.33,421.70,204.3,195.3,0.941,1296464.4,1296464.4,2110,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411108,528732.00
06/01/2019 13:45,2,7.041,ACTIVE,220.52,366.10,59.975,1559411104,"201051344000458","174011545737251",27.31,44.50,0,337.84,427.41,194.8,186.1,0.906,1312303.0,1312303.0,2109,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411109,528733.00
06/01/2019 13:45,2,7.391,ACTIVE,217.80,361.29,59.969,1559411104,"201051344000890","174011545737251",27.02,39.30,0,333.93,424.11,202.2,193.3,0.928,1311430.4,1311430.4,2110,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411109,528734.00
06/01/2019 13:45,2,6.590,ACTIVE,220.29,358.88,59.975,1559411104,"201051344000988","174011545737251",17.91,40.00,0,339.04,401.26,119.6,113.5,0.557,1006429.9,1006429.9,2105,0,0,0,L,1122011218,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411110,528735.00
06/01/2019 13:45,2,6.959,ACTIVE,218.71,364.59,59.985,1559411104,"201051344000582","174011545737251",27.21,43.20,0,333.03,422.90,191.9,183.3,0.884,1289614.3,1289614.3,2105,0,0,0,L,1122011218,1,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411111,528736.00
06/01/2019 13:45,2,7.057,ACTIVE,218.93,362.49,59.985,1559411104,"201051344000868","174011545737251",26.98,41.30,0,334.54,424.71,192.9,184.3,0.875,1297971.4,1297971.4,2107,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411112,528737.00
06/01/2019 13:45,2,6.990,ACTIVE,220.29,364.59,59.985,1559411104,"201051344000576","174011545737251",27.21,45.30,0,337.84,426.21,192.6,184.0,0.906,1315472.6,1315472.6,2111,0,0,0,L,1122011218,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411113,528738.00
06/01/2019 13:45,2,7.047,ACTIVE,220.52,364.29,59.980,1559411104,"201051344001158","174011545737251",27.53,41.50,0,337.84,427.11,196.4,187.7,0.906,1292322.3,1292322.3,2106,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411114,528739.00
06/01/2019 13:45,2,7.227,ACTIVE,218.71,360.99,59.975,1559411104,"201051344000917","174011545737251",27.29,46.20,0,332.73,425.31,199.4,190.6,0.937,1306216.7,1306216.7,2112,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411115,528740.00
06/01/2019 13:45,2,6.854,ACTIVE,218.03,354.67,59.969,1559411104,"201051344000417","174011545737251",18.03,39.50,0,334.84,397.96,125.2,118.9,0.583,1042477.4,1042477.4,2113,0,0,0,L,1122011218,1,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411116,528741.00
06/01/2019 13:45,2,6.900,ACTIVE,217.58,361.29,59.980,1559411104,"201051344000685","174011545737251",27.61,38.60,0,334.24,423.50,192.8,184.2,0.924,1312648.2,1312648.2,2113,0,0,0,L,1122011218,1,125.40,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411117,528742.00
06/01/2019 13:45,2,6.830,ACTIVE,218.93,362.49,60.001,1559411104,"201051344000651","174011545737251",27.06,45.50,0,333.93,422.90,187.1,178.7,0.853,1306073.9,1306073.9,2111,0,0,0,L,1122011218,1,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411118,528743.00
06/01/2019 13:45,2,6.744,ACTIVE,218.26,360.69,59.980,1559411104,"201051344000594","174011545737251",27.93,43.20,0,333.33,423.20,190.7,182.1,0.884,1317619.4,1317619.4,2110,0,0,0,L,1122011218,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411119,528744.00
06/01/2019 13:45,2,7.688,ACTIVE,220.97,367.30,59.985,1559411104,"201051344000469","174011545737251",26.58,41.00,0,337.54,426.21,207.4,198.3,0.994,1297691.2,1297691.2,2109,0,0,0,L,1122011218,1,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411120,528745.00
06/01/2019 13:45,2,7.973,ACTIVE,219.39,367.00,59.985,1559411104,"201051344000585","174011545737251",26.74,41.80,0,333.93,421.10,215.9,206.4,0.986,1319998.2,1319998.2,2107,0,0,0,L,1122011218,1,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411121,528746.00
06/01/2019 13:45,2,7.256,ACTIVE,221.42,367.90,59.985,1559411104,"201051344000853","174011545737251",27.51,46.00,0,339.04,424.41,201.8,192.9,0.924,1320899.2,1320899.2,2113,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411122,528747.00
06/01/2019 13:45,2,7.857,ACTIVE,218.03,363.99,59.985,1559411104,"201051344001145","174011545737251",27.79,38.80,0,333.63,424.11,220.8,211.2,1.008,1320931.4,1320931.4,2114,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411123,528748.00
06/01/2019 13:45,2,6.816,ACTIVE,218.26,361.89,59.980,1559411104,"201051344000438","174011545737251",27.67,42.30,0,333.63,423.81,190.7,182.1,0.888,1314309.5,1314309.5,2108,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411124,528749.00
06/01/2019 13:45,2,6.357,ACTIVE,218.03,359.78,59.985,1559411104,"201051344001135","174011545737251",27.21,46.60,0,333.03,421.40,175.2,167.1,0.795,1301216.0,1301216.0,2109,0,0,0,L,1122011218,1,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411125,528750.00
06/01/2019 13:45,2,5.758,ACTIVE,219.16,358.58,59.990,1559411104,"201051344000983","174011545737251",27.43,44.00,0,337.54,426.81,159.9,152.5,0.747,1318842.6,1318842.6,2106,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411126,528751.00
06/01/2019 13:45,2,6.066,ACTIVE,218.03,357.68,59.990,1559411104,"201051344001203","174011545737251",27.06,46.60,0,330.93,421.40,166.1,158.4,0.760,1309015.2,1309015.2,2107,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411126,528752.00
06/01/2019 13:45,2,5.766,ACTIVE,216.45,355.88,60.001,1559411104,"201051344001230","174011545737251",27.79,36.80,0,332.13,424.11,162.1,154.5,0.765,1304649.6,1304649.6,2118,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411127,528753.00
06/01/2019 13:45,2,5.857,ACTIVE,216.67,356.48,59.985,1559411104,"201051344000646","174011545737251",27.14,42.50,0,332.73,422.90,160.7,153.1,0.765,1298463.8,1298463.8,2111,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411128,528754.00
06/01/2019 13:45,2,5.811,ACTIVE,218.03,358.88,59.985,1559411104,"201051344000867","174011545737251",26.90,47.30,0,334.84,423.50,158.3,150.9,0.729,1296007.4,1296007.4,2106,0,0,0,L,1122011218,1,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411129,528755.00
06/01/2019 13:45,2,5.660,ACTIVE,218.26,361.29,59.985,1559411104,"201051344000633","174011545737251",27.67,44.00,0,330.93,426.21,158.5,151.1,0.765,1293311.5,1293311.5,2110,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411130,528756.00
06/01/2019 13:45,2,6.115,ACTIVE,216.90,361.59,59.996,1559411104,"201051344000955","174011545737251",27.57,43.60,0,325.82,428.31,170.8,162.9,0.818,1318851.3,1318851.3,2110,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411131,528757.00
06/01/2019 13:45,2,5.855,ACTIVE,218.93,360.08,59.959,1559411104,"201051344000648","174011545737251",27.57,42.80,0,337.24,426.51,163.5,155.9,0.778,1308055.6,1308055.6,2106,0,0,0,L,1122011218,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411132,528758.00
06/01/2019 13:45,2,5.963,ACTIVE,219.16,360.69,59.985,1559411104,"201051344000645","174011545737251",26.94,46.20,0,338.14,425.01,162.6,155.0,0.720,1313240.9,1313240.9,2107,0,0,0,L,1122011218,1,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411133,528759.00
06/01/2019 13:45,2,5.820,ACTIVE,219.16,362.19,59.990,1559411104,"201051344000569","174011545737251",27.31,43.60,0,337.54,425.61,161.0,153.5,0.765,1329715.5,1329715.5,2110,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411134,528760.00
06/01/2019 13:45,2,6.297,ACTIVE,219.39,367.30,60.001,1559411104,"179051228000119","174011545737251",27.35,49.50,0,339.65,425.61,174.6,166.6,0.857,116348.6,116348.6,2121,0,0,0,L,46974696,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559411135,528761.00
06/01/2019 14:00,2,3.006,ACTIVE,216.00,349.56,59.980,1559412005,"201051344000579","174011545737251",29.10,36.80,0,334.84,426.81,88.7,83.7,0.420,1330100.3,1330100.3,2110,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412007,528762.00
06/01/2019 14:00,2,3.094,ACTIVE,215.09,346.86,59.964,1559412005,"201051344001025","174011545737251",28.67,42.80,0,333.33,420.20,89.9,84.8,0.411,1313392.1,1313392.1,2106,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412007,528763.00
06/01/2019 14:00,2,2.953,ACTIVE,215.32,347.46,59.975,1559412005,"201051344001093","174011545737251",28.82,37.30,0,333.63,420.50,86.2,81.3,0.402,1296494.6,1296494.6,2111,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412008,528764.00
06/01/2019 14:00,2,2.916,ACTIVE,216.00,348.66,59.985,1559412005,"201051344000458","174011545737251",29.00,40.80,0,335.14,427.11,85.6,80.7,0.411,1312332.8,1312332.8,2110,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412009,528765.00
06/01/2019 14:00,2,3.090,ACTIVE,214.64,346.86,59.985,1559412005,"201051344000890","174011545737251",28.35,36.30,0,333.33,421.40,88.7,83.7,0.407,1311461.1,1311461.1,2111,0,0,0,L,1122011218,1,123.36,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412010,528766.00
06/01/2019 14:00,2,2.949,ACTIVE,216.22,356.18,59.985,1559412005,"201051344000988","174011545737251",18.89,36.00,0,317.70,400.96,56.5,52.6,0.495,1006449.2,1006449.2,2106,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412011,528767.00
06/01/2019 14:00,2,3.002,ACTIVE,215.32,348.06,59.990,1559412005,"201051344000582","174011545737251",28.53,39.80,0,333.33,420.80,86.8,81.9,0.415,1289644.6,1289644.6,2106,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412012,528768.00
06/01/2019 14:00,2,2.990,ACTIVE,215.32,348.96,59.985,1559412005,"201051344000868","174011545737251",28.41,38.00,0,334.24,425.31,86.1,81.2,0.398,1298001.1,1298001.1,2108,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412013,528769.00
06/01/2019 14:00,2,2.898,ACTIVE,216.45,350.17,59.953,1559412005,"201051344000576","174011545737251",28.49,40.80,0,334.24,426.51,83.7,78.8,0.407,1315501.5,1315501.5,2112,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412014,528770.00
06/01/2019 14:00,2,2.965,ACTIVE,216.00,349.26,59.985,1559412005,"201051344001158","174011545737251",28.75,38.40,0,333.63,425.61,86.3,81.4,0.407,1292352.0,1292352.0,2107,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412015,528771.00
06/01/2019 14:00,2,2.967,ACTIVE,215.09,347.16,59.990,1559412005,"201051344000917","174011545737251",28.96,43.00,0,332.43,419.30,87.0,82.1,0.402,1306247.0,1306247.0,2113,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412016,528772.00
06/01/2019 14:00,2,3.029,ACTIVE,214.87,353.17,59.980,1559412005,"201051344000417","174011545737251",18.77,35.40,0,319.51,395.25,57.6,53.7,0.491,1042497.0,1042497.0,2114,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412017,528773.00
06/01/2019 14:00,2,3.039,ACTIVE,214.64,347.16,59.969,1559412005,"201051344000685","174011545737251",28.63,35.00,0,333.33,421.70,88.1,83.1,0.446,1312678.8,1312678.8,2114,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412018,528774.00
06/01/2019 14:00,2,3.057,ACTIVE,215.32,348.36,59.990,1559412005,"201051344000651","174011545737251",28.69,42.50,0,333.33,419.60,88.8,83.8,0.420,1306104.4,1306104.4,2112,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412019,528775.00
06/01/2019 14:00,2,2.971,ACTIVE,215.09,348.66,59.985,1559412005,"201051344000594","174011545737251",29.18,39.80,0,332.73,423.20,87.8,82.9,0.420,1317649.7,1317649.7,2111,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412020,528776.00
06/01/2019 14:00,2,2.965,ACTIVE,216.22,349.86,59.985,1559412005,"201051344000469","174011545737251",28.59,37.50,0,333.93,425.61,85.9,81.0,0.415,1297720.6,1297720.6,2110,0,0,0,L,1122011218,1,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412021,528777.00
06/01/2019 14:00,2,3.145,ACTIVE,215.32,347.16,59.985,1559412005,"201051344000585","174011545737251",28.80,38.40,0,333.33,419.90,91.7,86.6,0.433,1320029.3,1320029.3,2108,0,0,0,L,1122011218,1,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412021,528778.00
06/01/2019 14:00,2,2.930,ACTIVE,216.45,350.77,59.975,1559412005,"201051344000853","174011545737251",28.86,41.50,0,337.84,424.71,85.7,80.7,0.393,1320928.4,1320928.4,2114,0,0,0,L,1122011218,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412022,528779.00
06/01/2019 14:00,2,3.010,ACTIVE,214.64,347.76,59.996,1559412005,"201051344001145","174011545737251",29.02,35.00,0,333.33,422.00,88.5,83.5,0.424,1320962.0,1320962.0,2115,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412023,528780.00
06/01/2019 14:00,2,3.027,ACTIVE,215.09,347.46,59.985,1559412005,"201051344000438","174011545737251",29.16,38.20,0,333.33,420.80,89.5,84.4,0.433,1314340.0,1314340.0,2109,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412024,528781.00
06/01/2019 14:00,2,3.115,ACTIVE,214.87,346.26,59.985,1559412005,"201051344001135","174011545737251",28.65,42.50,0,332.73,419.60,90.4,85.4,0.411,1301246.6,1301246.6,2110,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412025,528782.00
06/01/2019 14:00,2,2.971,ACTIVE,216.22,348.96,59.980,1559412005,"201051344000983","174011545737251",28.82,41.00,0,333.93,426.81,86.7,81.7,0.407,1318872.0,1318872.0,2107,0,0,0,L,1122011218,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412026,528783.00
06/01/2019 14:00,2,3.088,ACTIVE,215.09,346.26,59.990,1559412005,"201051344001203","174011545737251",28.55,42.80,0,333.93,419.00,89.3,84.3,0.415,1309045.6,1309045.6,2108,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412027,528784.00
06/01/2019 14:00,2,2.979,ACTIVE,214.41,345.96,60.017,1559412005,"201051344001230","174011545737251",28.98,33.30,0,331.23,422.30,87.5,82.5,0.415,1304679.7,1304679.7,2119,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412028,528785.00
06/01/2019 14:00,2,3.080,ACTIVE,214.41,346.86,59.980,1559412005,"201051344000646","174011545737251",28.61,38.60,0,332.43,420.20,89.3,84.3,0.420,1298494.0,1298494.0,2112,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412029,528786.00
06/01/2019 14:00,2,2.986,ACTIVE,215.77,347.76,59.969,1559412005,"201051344000867","174011545737251",28.71,43.60,0,332.13,423.20,86.8,81.9,0.402,1296036.9,1296036.9,2107,0,0,0,L,1122011218,1,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412030,528787.00
06/01/2019 14:00,2,2.975,ACTIVE,215.77,349.86,59.980,1559412005,"201051344000633","174011545737251",28.67,40.20,0,333.03,425.01,86.4,81.4,0.402,1293340.9,1293340.9,2111,0,0,0,L,1122011218,1,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412031,528788.00
06/01/2019 14:00,2,3.057,ACTIVE,214.41,346.86,59.943,1559412005,"201051344000955","174011545737251",29.04,41.50,0,329.13,422.00,89.8,84.8,0.415,1318881.6,1318881.6,2111,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412032,528789.00
06/01/2019 14:00,2,2.891,ACTIVE,216.00,349.26,59.964,1559412005,"201051344000648","174011545737251",28.90,38.60,0,334.24,426.51,84.6,79.8,0.407,1308084.4,1308084.4,2107,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412033,528790.00
06/01/2019 14:00,2,2.947,ACTIVE,216.22,349.26,59.969,1559412005,"201051344000645","174011545737251",28.39,42.30,0,334.54,425.01,84.8,79.9,0.393,1313269.7,1313269.7,2108,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412034,528791.00
06/01/2019 14:00,2,2.963,ACTIVE,216.00,348.96,59.975,1559412005,"201051344000569","174011545737251",28.61,40.20,0,333.33,426.81,85.8,80.9,0.402,1329744.4,1329744.4,2111,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412035,528792.00
06/01/2019 14:00,2,2.959,ACTIVE,215.77,353.77,59.980,1559412005,"179051228000119","174011545737251",29.02,45.80,0,338.14,425.61,87.0,82.0,0.424,116377.8,116377.8,2122,0,0,0,L,46974696,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412036,528793.00
06/01/2019 14:15,2,2.814,ACTIVE,215.77,348.96,59.975,1559412904,"201051344000579","174011545737251",28.86,34.50,0,335.74,370.90,82.2,77.4,0.384,1330120.6,1330120.6,2111,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412905,528794.00
06/01/2019 14:15,2,2.887,ACTIVE,214.64,345.36,59.990,1559412904,"201051344001025","174011545737251",28.98,39.00,0,334.24,370.90,84.7,79.8,0.384,1313412.8,1313412.8,2107,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412906,528795.00
06/01/2019 14:15,2,2.754,ACTIVE,214.87,347.16,59.996,1559412904,"201051344001093","174011545737251",29.06,34.50,0,334.24,370.60,81.1,76.4,0.376,1296514.4,1296514.4,2112,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412907,528796.00
06/01/2019 14:15,2,2.727,ACTIVE,215.77,348.06,59.996,1559412904,"201051344000458","174011545737251",28.94,37.50,0,336.04,369.40,79.9,75.2,0.384,1312352.4,1312352.4,2111,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412908,528797.00
06/01/2019 14:15,2,2.850,ACTIVE,214.19,345.36,59.990,1559412904,"201051344000890","174011545737251",28.86,33.80,0,333.63,370.30,83.3,78.5,0.384,1311481.6,1311481.6,2112,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412909,528798.00
06/01/2019 14:15,2,2.779,ACTIVE,215.77,354.97,59.996,1559412904,"201051344000988","174011545737251",18.83,33.00,0,334.84,379.92,53.0,49.3,0.442,1006462.0,1006462.0,2107,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412910,528799.00
06/01/2019 14:15,2,2.801,ACTIVE,215.09,346.86,60.012,1559412904,"201051344000582","174011545737251",28.61,37.00,0,334.54,370.60,81.1,76.4,0.389,1289664.5,1289664.5,2107,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412911,528800.00
06/01/2019 14:15,2,2.779,ACTIVE,215.09,347.16,59.990,1559412904,"201051344000868","174011545737251",28.80,34.30,0,333.63,369.70,81.1,76.4,0.376,1298020.9,1298020.9,2109,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412912,528801.00
06/01/2019 14:15,2,2.713,ACTIVE,216.00,349.26,59.985,1559412904,"201051344000576","174011545737251",28.63,37.80,0,336.94,370.60,78.7,74.0,0.380,1315520.8,1315520.8,2113,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412913,528802.00
06/01/2019 14:15,2,2.781,ACTIVE,215.77,348.96,59.996,1559412904,"201051344001158","174011545737251",28.51,36.00,0,334.24,370.30,80.2,75.5,0.376,1292371.8,1292371.8,2108,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412914,528803.00
06/01/2019 14:15,2,2.787,ACTIVE,214.64,346.26,59.985,1559412904,"201051344000917","174011545737251",28.69,40.20,0,333.33,369.40,81.0,76.3,0.367,1306267.0,1306267.0,2114,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412914,528804.00
06/01/2019 14:15,2,2.824,ACTIVE,214.41,350.47,59.996,1559412904,"201051344000417","174011545737251",18.85,32.60,0,332.43,377.22,53.9,50.1,0.455,1042510.1,1042510.1,2115,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412915,528805.00
06/01/2019 14:15,2,2.793,ACTIVE,214.41,346.86,59.980,1559412904,"201051344000685","174011545737251",29.00,32.80,0,334.24,370.90,82.1,77.3,0.407,1312699.1,1312699.1,2115,0,0,0,L,1122011218,1,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412916,528806.00
06/01/2019 14:15,2,2.854,ACTIVE,214.87,347.16,59.980,1559412904,"201051344000651","174011545737251",28.67,39.30,0,333.63,370.30,82.9,78.1,0.389,1306124.8,1306124.8,2113,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412917,528807.00
06/01/2019 14:15,2,2.750,ACTIVE,214.87,347.76,59.985,1559412904,"201051344000594","174011545737251",29.08,37.50,0,333.63,370.30,81.0,76.2,0.371,1317669.8,1317669.8,2112,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412918,528808.00
06/01/2019 14:15,2,2.742,ACTIVE,215.77,348.96,59.990,1559412904,"201051344000469","174011545737251",29.02,34.50,0,335.14,370.00,80.6,75.9,0.393,1297740.4,1297740.4,2111,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412919,528809.00
06/01/2019 14:15,2,2.900,ACTIVE,214.87,346.86,59.990,1559412904,"201051344000585","174011545737251",29.12,35.80,0,333.93,371.51,85.7,80.8,0.402,1320050.4,1320050.4,2109,0,0,0,L,1122011218,1,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412920,528810.00
06/01/2019 14:15,2,2.760,ACTIVE,216.22,349.86,59.996,1559412904,"201051344000853","174011545737251",28.65,39.00,0,338.74,370.30,80.1,75.4,0.371,1320948.1,1320948.1,2115,0,0,0,L,1122011218,1,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412921,528811.00
06/01/2019 14:15,2,2.777,ACTIVE,214.41,346.26,60.028,1559412904,"201051344001145","174011545737251",29.02,32.40,0,333.93,370.00,81.7,76.9,0.376,1320982.2,1320982.2,2116,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412922,528812.00
06/01/2019 14:15,2,2.805,ACTIVE,214.64,346.86,60.028,1559412904,"201051344000438","174011545737251",29.16,36.00,0,333.93,370.90,82.9,78.1,0.384,1314360.5,1314360.5,2110,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412923,528813.00
06/01/2019 14:15,2,2.840,ACTIVE,214.41,345.36,59.990,1559412904,"201051344001135","174011545737251",29.14,40.40,0,333.33,369.70,83.8,79.0,0.376,1301267.3,1301267.3,2111,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412924,528814.00
06/01/2019 14:15,2,2.740,ACTIVE,215.77,348.66,59.980,1559412904,"201051344000983","174011545737251",29.08,38.00,0,334.84,370.00,80.8,76.0,0.389,1318891.9,1318891.9,2108,0,0,0,L,1122011218,1,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412925,528815.00
06/01/2019 14:15,2,2.869,ACTIVE,214.64,345.66,60.033,1559412904,"201051344001203","174011545737251",28.63,40.20,0,334.54,370.00,83.2,78.3,0.393,1309066.1,1309066.1,2109,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412926,528816.00
06/01/2019 14:15,2,2.754,ACTIVE,213.96,345.06,59.975,1559412904,"201051344001230","174011545737251",29.00,32.00,0,333.33,368.80,81.0,76.3,0.384,1304699.7,1304699.7,2120,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412927,528817.00
06/01/2019 14:15,2,2.842,ACTIVE,213.96,345.96,59.980,1559412904,"201051344000646","174011545737251",28.78,35.80,0,333.33,370.90,82.9,78.1,0.389,1298514.5,1298514.5,2113,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412928,528818.00
06/01/2019 14:15,2,2.762,ACTIVE,215.32,345.96,59.975,1559412904,"201051344000867","174011545737251",28.80,39.50,0,334.54,369.10,80.7,75.9,0.371,1296056.8,1296056.8,2108,0,0,0,L,1122011218,1,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412929,528819.00
06/01/2019 14:15,2,2.725,ACTIVE,215.54,349.26,59.990,1559412904,"201051344000633","174011545737251",28.92,39.00,0,335.74,370.30,79.8,75.1,0.376,1293360.7,1293360.7,2112,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412930,528820.00
06/01/2019 14:15,2,2.828,ACTIVE,213.96,345.66,59.996,1559412904,"201051344000955","174011545737251",28.96,39.00,0,329.73,369.70,83.0,78.2,0.389,1318902.2,1318902.2,2112,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412931,528821.00
06/01/2019 14:15,2,2.688,ACTIVE,215.77,348.06,59.969,1559412904,"201051344000648","174011545737251",28.69,36.00,0,336.34,370.60,78.1,73.4,0.371,1308103.7,1308103.7,2108,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412931,528822.00
06/01/2019 14:15,2,2.732,ACTIVE,215.77,348.36,59.975,1559412904,"201051344000645","174011545737251",28.49,39.00,0,335.44,369.70,78.8,74.2,0.367,1313289.1,1313289.1,2109,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412932,528823.00
06/01/2019 14:15,2,2.730,ACTIVE,215.77,348.36,59.990,1559412904,"201051344000569","174011545737251",28.90,37.50,0,334.54,370.30,79.9,75.2,0.376,1329764.1,1329764.1,2112,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412933,528824.00
06/01/2019 14:15,2,2.764,ACTIVE,215.77,353.17,59.980,1559412904,"179051228000119","174011545737251",29.02,42.00,0,337.24,374.21,81.3,76.5,0.389,116397.8,116397.8,2123,0,0,0,L,46974696,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559412934,528825.00
06/01/2019 14:30,2,2.656,ACTIVE,216.00,350.17,59.990,1559413805,"201051344000579","174011545737251",29.28,33.30,0,336.04,370.00,78.8,74.2,0.371,1330140.7,1330140.7,2112,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413806,528826.00
06/01/2019 14:30,2,2.766,ACTIVE,215.54,346.56,60.033,1559413805,"201051344001025","174011545737251",28.92,36.80,0,333.03,370.30,81.0,76.2,0.358,1313433.4,1313433.4,2108,0,0,0,L,1122011218,1,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413807,528827.00
06/01/2019 14:30,2,2.645,ACTIVE,216.00,353.17,60.028,1559413805,"201051344001093","174011545737251",28.92,32.80,0,318.30,385.03,77.5,72.8,0.636,1296534.2,1296534.2,2113,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413808,528828.00
06/01/2019 14:30,2,2.570,ACTIVE,216.22,360.08,60.022,1559413805,"201051344000458","174011545737251",29.04,35.60,0,316.80,392.25,75.6,71.1,0.632,1312371.8,1312371.8,2112,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413809,528829.00
06/01/2019 14:30,2,2.723,ACTIVE,215.32,345.96,59.985,1559413805,"201051344000890","174011545737251",28.88,32.60,0,333.33,370.30,79.7,75.0,0.362,1311501.9,1311501.9,2113,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413810,528830.00
06/01/2019 14:30,2,2.662,ACTIVE,216.22,356.48,59.985,1559413805,"201051344000988","174011545737251",18.75,31.30,0,333.63,379.62,50.5,46.8,0.420,1006474.8,1006474.8,2108,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413811,528831.00
06/01/2019 14:30,2,2.646,ACTIVE,216.00,348.36,59.996,1559413805,"201051344000582","174011545737251",28.88,35.20,0,316.50,383.53,77.4,72.8,0.658,1289684.3,1289684.3,2108,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413812,528832.00
06/01/2019 14:30,2,2.645,ACTIVE,215.54,359.48,59.990,1559413805,"201051344000868","174011545737251",28.61,33.00,0,318.61,390.14,76.7,72.1,0.632,1298040.6,1298040.6,2110,0,0,0,L,1122011218,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413813,528833.00
06/01/2019 14:30,2,2.598,ACTIVE,216.45,360.99,59.985,1559413805,"201051344000576","174011545737251",28.19,35.40,0,317.10,396.15,74.1,69.6,0.632,1315539.9,1315539.9,2114,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413813,528834.00
06/01/2019 14:30,2,2.637,ACTIVE,216.00,360.99,59.996,1559413805,"201051344001158","174011545737251",28.63,34.00,0,319.51,391.04,76.5,71.9,0.636,1292391.4,1292391.4,2109,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413814,528835.00
