ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 14:30,2,2.609,ACTIVE,215.54,353.17,59.985,1559413805,"201051344000917","174011545737251",29.30,38.00,0,323.41,385.33,77.4,72.8,0.654,1306286.9,1306286.9,2115,0,0,0,L,1122011218,1,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413815,528836.00
06/01/2019 14:30,2,2.746,ACTIVE,215.32,350.77,59.985,1559413805,"201051344000417","174011545737251",18.55,30.30,0,331.53,376.92,51.6,47.9,0.438,1042523.1,1042523.1,2116,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413816,528837.00
06/01/2019 14:30,2,2.619,ACTIVE,215.32,347.76,59.990,1559413805,"201051344000685","174011545737251",29.52,31.00,0,333.03,370.00,78.4,73.7,0.380,1312719.2,1312719.2,2116,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413817,528838.00
06/01/2019 14:30,2,2.674,ACTIVE,215.77,347.46,59.985,1559413805,"201051344000651","174011545737251",29.20,36.50,0,333.93,370.30,79.0,74.4,0.362,1306145.1,1306145.1,2114,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413818,528839.00
06/01/2019 14:30,2,2.652,ACTIVE,215.32,360.38,60.012,1559413805,"201051344000594","174011545737251",28.69,35.40,0,316.50,390.14,77.1,72.5,0.636,1317689.6,1317689.6,2113,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413819,528840.00
06/01/2019 14:30,2,2.609,ACTIVE,216.22,361.89,60.022,1559413805,"201051344000469","174011545737251",28.77,32.60,0,318.00,394.95,76.1,71.5,0.654,1297760.0,1297760.0,2112,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413820,528841.00
06/01/2019 14:30,2,2.814,ACTIVE,215.77,347.46,59.975,1559413805,"201051344000585","174011545737251",28.63,34.00,0,333.93,370.30,81.7,76.9,0.389,1320071.3,1320071.3,2110,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413821,528842.00
06/01/2019 14:30,2,2.621,ACTIVE,216.67,363.69,59.980,1559413805,"201051344000853","174011545737251",28.47,37.00,0,321.91,395.85,75.6,71.0,0.632,1320967.6,1320967.6,2116,0,0,0,L,1122011218,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413822,528843.00
06/01/2019 14:30,2,2.654,ACTIVE,215.32,346.86,59.980,1559413805,"201051344001145","174011545737251",29.04,31.00,0,333.93,369.40,78.0,73.4,0.358,1321002.3,1321002.3,2117,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413823,528844.00
06/01/2019 14:30,2,2.680,ACTIVE,215.54,347.16,59.990,1559413805,"201051344000438","174011545737251",29.28,34.30,0,334.24,370.60,79.5,74.8,0.358,1314380.8,1314380.8,2111,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413824,528845.00
06/01/2019 14:30,2,2.725,ACTIVE,215.32,346.86,59.985,1559413805,"201051344001135","174011545737251",29.04,38.00,0,333.33,369.40,80.2,75.5,0.358,1301287.9,1301287.9,2112,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413825,528846.00
06/01/2019 14:30,2,2.617,ACTIVE,216.22,362.19,59.980,1559413805,"201051344000983","174011545737251",28.67,36.00,0,318.91,391.04,76.0,71.4,0.632,1318911.6,1318911.6,2109,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413825,528847.00
06/01/2019 14:30,2,2.725,ACTIVE,215.77,346.86,59.990,1559413805,"201051344001203","174011545737251",28.61,38.00,0,333.93,370.30,79.0,74.3,0.362,1309086.5,1309086.5,2110,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413826,528848.00
06/01/2019 14:30,2,2.615,ACTIVE,215.09,356.78,59.990,1559413805,"201051344001230","174011545737251",29.12,30.30,0,319.81,387.44,77.1,72.5,0.654,1304719.6,1304719.6,2121,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413827,528849.00
06/01/2019 14:30,2,2.711,ACTIVE,214.87,347.16,59.985,1559413805,"201051344000646","174011545737251",28.84,33.30,0,332.73,370.30,79.3,74.6,0.376,1298534.8,1298534.8,2114,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413828,528850.00
06/01/2019 14:30,2,2.625,ACTIVE,215.77,358.88,59.996,1559413805,"201051344000867","174011545737251",28.65,37.30,0,318.30,389.24,76.2,71.6,0.614,1296076.5,1296076.5,2109,0,0,0,L,1122011218,1,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413829,528851.00
06/01/2019 14:30,2,2.553,ACTIVE,216.00,361.59,59.990,1559413805,"201051344000633","174011545737251",29.22,36.80,0,320.41,393.45,75.6,71.0,0.632,1293380.2,1293380.2,2113,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413830,528852.00
06/01/2019 14:30,2,2.666,ACTIVE,214.87,346.56,60.001,1559413805,"201051344000955","174011545737251",29.40,36.00,0,332.13,370.30,79.5,74.8,0.380,1318922.6,1318922.6,2113,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413831,528853.00
06/01/2019 14:30,2,2.516,ACTIVE,216.22,362.19,60.017,1559413805,"201051344000648","174011545737251",29.02,33.80,0,315.60,393.45,73.9,69.4,0.623,1308122.9,1308122.9,2109,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413832,528854.00
06/01/2019 14:30,2,2.568,ACTIVE,216.22,361.29,60.001,1559413805,"201051344000645","174011545737251",28.57,36.30,0,316.20,393.15,74.3,69.8,0.610,1313308.4,1313308.4,2110,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413833,528855.00
06/01/2019 14:30,2,2.607,ACTIVE,216.00,361.59,59.996,1559413805,"201051344000569","174011545737251",28.41,34.80,0,318.91,392.25,75.0,70.5,0.628,1329783.6,1329783.6,2113,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413834,528856.00
06/01/2019 14:30,2,2.643,ACTIVE,216.00,365.49,59.964,1559413805,"179051228000119","174011545737251",28.53,39.80,0,323.11,394.35,76.4,71.8,0.654,116417.7,116417.7,2124,0,0,0,L,46974696,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559413835,528857.00
06/01/2019 14:45,2,2.945,ACTIVE,216.45,349.56,59.980,1559414704,"201051344000579","174011545737251",28.96,31.80,0,321.61,399.16,86.4,81.5,0.402,1330159.7,1330159.7,2113,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414705,528858.00
06/01/2019 14:45,2,3.062,ACTIVE,215.54,346.86,59.943,1559414704,"201051344001025","174011545737251",28.77,35.00,0,334.54,369.70,89.2,84.2,0.398,1313453.1,1313453.1,2109,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414706,528859.00
06/01/2019 14:45,2,2.898,ACTIVE,215.77,348.96,59.990,1559414704,"201051344001093","174011545737251",29.28,31.00,0,329.73,390.44,86.0,81.0,0.407,1296553.0,1296553.0,2114,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414707,528860.00
06/01/2019 14:45,2,2.818,ACTIVE,216.45,347.76,59.990,1559414704,"201051344000458","174011545737251",29.46,33.00,0,335.44,396.75,84.0,79.2,0.398,1312390.2,1312390.2,2113,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414708,528861.00
06/01/2019 14:45,2,2.998,ACTIVE,214.87,346.26,59.990,1559414704,"201051344000890","174011545737251",28.92,31.50,0,320.41,391.04,87.8,82.8,0.402,1311521.2,1311521.2,2114,0,0,0,L,1122011218,1,123.59,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414709,528862.00
06/01/2019 14:45,2,2.930,ACTIVE,216.45,355.58,59.980,1559414704,"201051344000988","174011545737251",18.91,28.80,0,335.74,381.42,56.1,52.3,0.477,1006486.9,1006486.9,2109,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414710,528863.00
06/01/2019 14:45,2,2.914,ACTIVE,215.77,346.86,59.975,1559414704,"201051344000582","174011545737251",29.04,32.80,0,316.80,391.64,85.7,80.8,0.407,1289703.2,1289703.2,2109,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414711,528864.00
06/01/2019 14:45,2,2.922,ACTIVE,215.77,347.16,59.985,1559414704,"201051344000868","174011545737251",28.94,30.80,0,334.84,391.94,85.7,80.7,0.393,1298059.3,1298059.3,2111,0,0,0,L,1122011218,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414712,528865.00
06/01/2019 14:45,2,2.787,ACTIVE,216.67,349.26,59.980,1559414704,"201051344000576","174011545737251",29.56,32.20,0,336.34,397.96,83.5,78.7,0.393,1315558.1,1315558.1,2115,0,0,0,L,1122011218,1,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414713,528866.00
06/01/2019 14:45,2,2.893,ACTIVE,216.45,348.36,59.980,1559414704,"201051344001158","174011545737251",28.92,31.50,0,334.54,396.75,84.8,79.9,0.398,1292410.1,1292410.1,2110,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414714,528867.00
06/01/2019 14:45,2,2.871,ACTIVE,215.54,347.46,59.975,1559414704,"201051344000917","174011545737251",29.46,35.20,0,316.50,389.54,85.6,80.7,0.384,1306305.8,1306305.8,2116,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414715,528868.00
06/01/2019 14:45,2,2.979,ACTIVE,215.32,351.97,59.996,1559414704,"201051344000417","174011545737251",18.81,29.30,0,333.33,376.31,56.8,52.9,0.482,1042535.6,1042535.6,2117,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414716,528869.00
06/01/2019 14:45,2,2.949,ACTIVE,215.09,347.46,59.990,1559414704,"201051344000685","174011545737251",28.94,30.50,0,317.40,391.34,86.5,81.6,0.420,1312738.4,1312738.4,2117,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414717,528870.00
06/01/2019 14:45,2,3.020,ACTIVE,215.77,348.06,59.990,1559414704,"201051344000651","174011545737251",28.61,34.50,0,317.10,392.25,87.5,82.5,0.411,1306164.5,1306164.5,2115,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414718,528871.00
06/01/2019 14:45,2,2.885,ACTIVE,215.32,348.06,59.980,1559414704,"201051344000594","174011545737251",29.16,34.00,0,333.93,391.34,85.2,80.3,0.393,1317708.6,1317708.6,2114,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414719,528872.00
06/01/2019 14:45,2,2.875,ACTIVE,216.45,348.96,59.985,1559414704,"201051344000469","174011545737251",29.26,30.30,0,334.54,397.35,85.3,80.4,0.407,1297778.7,1297778.7,2113,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414720,528873.00
06/01/2019 14:45,2,3.072,ACTIVE,215.77,347.76,59.975,1559414704,"201051344000585","174011545737251",28.92,32.60,0,334.24,370.60,90.0,85.0,0.420,1320091.3,1320091.3,2111,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414721,528874.00
06/01/2019 14:45,2,2.844,ACTIVE,216.90,349.86,59.990,1559414704,"201051344000853","174011545737251",29.46,34.00,0,335.74,397.66,84.8,80.0,0.389,1320986.3,1320986.3,2117,0,0,0,L,1122011218,1,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414722,528875.00
06/01/2019 14:45,2,2.918,ACTIVE,215.32,348.66,59.990,1559414704,"201051344001145","174011545737251",29.08,29.80,0,318.91,391.04,86.0,81.0,0.402,1321021.4,1321021.4,2118,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414723,528876.00
06/01/2019 14:45,2,2.936,ACTIVE,215.54,347.76,59.990,1559414704,"201051344000438","174011545737251",29.26,32.60,0,318.61,391.94,87.0,82.1,0.415,1314400.3,1314400.3,2112,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414723,528877.00
06/01/2019 14:45,2,3.020,ACTIVE,215.32,346.86,59.975,1559414704,"201051344001135","174011545737251",28.77,36.50,0,333.63,368.50,88.0,83.0,0.389,1301307.5,1301307.5,2113,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414724,528878.00
06/01/2019 14:45,2,2.836,ACTIVE,216.45,348.06,59.985,1559414704,"201051344000983","174011545737251",29.56,32.80,0,334.24,396.45,84.9,80.0,0.393,1318930.4,1318930.4,2110,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414725,528879.00
06/01/2019 14:45,2,2.982,ACTIVE,215.77,347.46,59.985,1559414704,"201051344001203","174011545737251",28.98,36.80,0,318.00,390.74,87.5,82.6,0.402,1309106.0,1309106.0,2111,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414726,528880.00
06/01/2019 14:45,2,2.891,ACTIVE,215.09,346.56,59.980,1559414704,"201051344001230","174011545737251",29.16,30.00,0,331.53,388.64,85.4,80.5,0.402,1304738.6,1304738.6,2122,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414727,528881.00
06/01/2019 14:45,2,2.953,ACTIVE,214.87,347.76,59.969,1559414704,"201051344000646","174011545737251",29.04,32.40,0,318.91,391.04,87.0,82.0,0.402,1298554.3,1298554.3,2115,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414728,528882.00
06/01/2019 14:45,2,2.875,ACTIVE,216.22,347.16,59.975,1559414704,"201051344000867","174011545737251",29.14,34.30,0,334.84,390.74,84.9,80.0,0.384,1296095.3,1296095.3,2110,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414729,528883.00
06/01/2019 14:45,2,2.861,ACTIVE,216.22,349.56,59.975,1559414704,"201051344000633","174011545737251",28.96,35.20,0,334.54,394.65,84.0,79.1,0.380,1293398.9,1293398.9,2114,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414730,528884.00
06/01/2019 14:45,2,2.977,ACTIVE,214.87,347.16,59.969,1559414704,"201051344000955","174011545737251",28.90,34.80,0,333.93,369.10,87.2,82.2,0.415,1318942.2,1318942.2,2114,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414731,528885.00
06/01/2019 14:45,2,2.811,ACTIVE,216.45,348.06,59.996,1559414704,"201051344000648","174011545737251",28.92,31.50,0,334.84,396.15,82.4,77.6,0.389,1308141.2,1308141.2,2110,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414732,528886.00
06/01/2019 14:45,2,2.828,ACTIVE,216.45,348.36,59.985,1559414704,"201051344000645","174011545737251",29.10,33.30,0,335.14,397.05,83.5,78.6,0.384,1313326.9,1313326.9,2111,0,0,0,L,1122011218,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414733,528887.00
06/01/2019 14:45,2,2.877,ACTIVE,216.45,348.96,59.969,1559414704,"201051344000569","174011545737251",28.94,32.20,0,334.24,396.15,84.3,79.5,0.393,1329802.3,1329802.3,2114,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414734,528888.00
06/01/2019 14:45,2,2.865,ACTIVE,216.45,353.17,59.975,1559414704,"179051228000119","174011545737251",29.58,36.30,0,334.54,396.75,85.9,81.0,0.411,116436.7,116436.7,2125,0,0,0,L,46974696,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559414735,528889.00
06/01/2019 15:00,2,2.506,ACTIVE,215.32,360.08,59.964,1559415604,"201051344000579","174011545737251",29.20,31.00,0,318.30,394.95,74.1,69.6,0.605,1330180.2,1330180.2,2114,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415605,528890.00
06/01/2019 15:00,2,2.598,ACTIVE,214.19,358.58,60.006,1559415604,"201051344001025","174011545737251",28.98,34.00,0,318.00,388.94,76.2,71.7,0.628,1313474.2,1313474.2,2110,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415606,528891.00
06/01/2019 15:00,2,2.480,ACTIVE,214.41,359.18,59.990,1559415604,"201051344001093","174011545737251",29.10,29.80,0,319.51,388.64,73.1,68.7,0.605,1296573.4,1296573.4,2115,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415607,528892.00
06/01/2019 15:00,2,2.471,ACTIVE,215.09,360.08,59.985,1559415604,"201051344000458","174011545737251",29.02,30.00,0,317.40,394.65,72.7,68.2,0.628,1312410.3,1312410.3,2114,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415608,528893.00
06/01/2019 15:00,2,2.596,ACTIVE,213.74,357.08,60.006,1559415604,"201051344000890","174011545737251",28.55,30.50,0,317.40,388.04,75.0,70.5,0.623,1311542.0,1311542.0,2115,0,0,0,L,1122011218,1,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415609,528894.00
06/01/2019 15:00,2,2.520,ACTIVE,215.09,355.88,59.990,1559415604,"201051344000988","174011545737251",18.96,27.00,0,320.71,396.75,48.4,44.8,0.407,1006500.1,1006500.1,2110,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415610,528895.00
06/01/2019 15:00,2,2.514,ACTIVE,214.41,358.58,59.996,1559415604,"201051344000582","174011545737251",28.78,31.30,0,319.21,389.54,73.3,68.8,0.614,1289723.5,1289723.5,2110,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415611,528896.00
06/01/2019 15:00,2,2.518,ACTIVE,214.64,359.78,59.980,1559415604,"201051344000868","174011545737251",29.02,27.30,0,318.00,390.74,74.1,69.6,0.601,1298079.7,1298079.7,2112,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415612,528897.00
06/01/2019 15:00,2,2.461,ACTIVE,215.32,361.29,59.990,1559415604,"201051344000576","174011545737251",28.98,28.30,0,321.31,395.85,72.2,67.8,0.610,1315578.0,1315578.0,2116,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415613,528898.00
06/01/2019 15:00,2,2.520,ACTIVE,215.32,359.48,59.985,1559415604,"201051344001158","174011545737251",28.63,30.00,0,318.91,394.95,73.1,68.6,0.605,1292430.2,1292430.2,2111,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415613,528899.00
06/01/2019 15:00,2,2.496,ACTIVE,214.19,358.58,59.975,1559415604,"201051344000917","174011545737251",28.92,34.00,0,318.61,387.44,73.2,68.7,0.605,1306326.1,1306326.1,2117,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415614,528900.00
06/01/2019 15:00,2,2.568,ACTIVE,213.96,351.67,59.980,1559415604,"201051344000417","174011545737251",18.77,28.80,0,320.11,390.14,48.8,45.2,0.402,1042548.8,1042548.8,2118,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415615,528901.00
06/01/2019 15:00,2,2.545,ACTIVE,214.19,358.58,59.996,1559415604,"201051344000685","174011545737251",28.75,29.30,0,318.91,388.34,74.1,69.6,0.645,1312758.8,1312758.8,2118,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415616,528902.00
06/01/2019 15:00,2,2.582,ACTIVE,214.41,359.18,59.985,1559415604,"201051344000651","174011545737251",28.71,32.60,0,318.30,389.54,75.1,70.5,0.614,1306185.2,1306185.2,2116,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415617,528903.00
06/01/2019 15:00,2,2.514,ACTIVE,214.41,358.88,59.985,1559415604,"201051344000594","174011545737251",28.90,32.60,0,318.00,389.84,73.6,69.1,0.605,1317728.8,1317728.8,2115,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415618,528904.00
06/01/2019 15:00,2,2.494,ACTIVE,215.32,360.69,59.980,1559415604,"201051344000469","174011545737251",29.18,27.50,0,316.80,396.15,73.8,69.3,0.632,1297799.0,1297799.0,2114,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415619,528905.00
06/01/2019 15:00,2,2.648,ACTIVE,214.41,360.08,59.996,1559415604,"201051344000585","174011545737251",28.88,31.50,0,315.90,389.84,77.5,72.9,0.645,1320112.7,1320112.7,2112,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415620,528906.00
06/01/2019 15:00,2,2.488,ACTIVE,215.77,360.69,59.985,1559415604,"201051344000853","174011545737251",29.26,30.30,0,322.51,396.75,73.8,69.3,0.614,1321006.5,1321006.5,2118,0,0,0,L,1122011218,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415621,528907.00
06/01/2019 15:00,2,2.516,ACTIVE,214.19,357.98,59.990,1559415604,"201051344001145","174011545737251",28.90,28.50,0,319.21,388.64,73.7,69.2,0.610,1321041.8,1321041.8,2119,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415622,528908.00
06/01/2019 15:00,2,2.566,ACTIVE,214.19,359.18,60.006,1559415604,"201051344000438","174011545737251",28.82,32.40,0,317.40,388.94,75.0,70.4,0.628,1314420.9,1314420.9,2113,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415623,528909.00
06/01/2019 15:00,2,2.617,ACTIVE,214.19,357.68,59.980,1559415604,"201051344001135","174011545737251",28.71,35.00,0,320.41,387.14,76.1,71.6,0.597,1301328.5,1301328.5,2114,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415624,528910.00
06/01/2019 15:00,2,2.484,ACTIVE,215.32,360.38,59.985,1559415604,"201051344000983","174011545737251",29.36,29.50,0,316.80,394.05,73.8,69.3,0.623,1318950.6,1318950.6,2111,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415625,528911.00
06/01/2019 15:00,2,2.572,ACTIVE,214.41,357.68,60.017,1559415604,"201051344001203","174011545737251",28.96,35.40,0,317.40,388.94,75.5,70.9,0.623,1309126.8,1309126.8,2112,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415626,528912.00
06/01/2019 15:00,2,2.490,ACTIVE,213.51,356.48,59.969,1559415604,"201051344001230","174011545737251",29.10,28.80,0,317.10,386.83,73.4,69.0,0.614,1304758.9,1304758.9,2123,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415627,528913.00
06/01/2019 15:00,2,2.598,ACTIVE,213.51,357.98,59.990,1559415604,"201051344000646","174011545737251",28.45,31.00,0,317.10,388.64,74.9,70.4,0.641,1298574.9,1298574.9,2116,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415628,528914.00
06/01/2019 15:00,2,2.518,ACTIVE,214.87,357.98,59.985,1559415604,"201051344000867","174011545737251",28.92,32.20,0,317.40,388.04,73.8,69.3,0.570,1296115.6,1296115.6,2111,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415629,528915.00
06/01/2019 15:00,2,2.490,ACTIVE,215.09,360.08,60.001,1559415604,"201051344000633","174011545737251",28.94,33.50,0,318.91,393.75,73.0,68.6,0.614,1293419.0,1293419.0,2115,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415629,528916.00
06/01/2019 15:00,2,2.576,ACTIVE,213.51,356.48,59.985,1559415604,"201051344000955","174011545737251",28.88,33.50,0,318.30,386.23,75.4,70.8,0.623,1318962.9,1318962.9,2115,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415630,528917.00
06/01/2019 15:00,2,2.412,ACTIVE,215.09,358.88,59.985,1559415604,"201051344000648","174011545737251",29.38,28.50,0,314.10,393.15,71.8,67.4,0.601,1308160.9,1308160.9,2111,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415631,528918.00
06/01/2019 15:00,2,2.504,ACTIVE,215.32,359.78,59.985,1559415604,"201051344000645","174011545737251",28.67,29.50,0,320.71,394.35,72.7,68.3,0.592,1313346.8,1313346.8,2112,0,0,0,L,1122011218,1,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415632,528919.00
06/01/2019 15:00,2,2.471,ACTIVE,214.87,360.99,59.990,1559415604,"201051344000569","174011545737251",29.46,28.80,0,318.00,394.95,73.8,69.3,0.614,1329822.5,1329822.5,2115,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415633,528920.00
06/01/2019 15:00,2,2.543,ACTIVE,215.09,364.59,59.980,1559415604,"179051228000119","174011545737251",29.12,32.40,0,321.91,394.35,75.0,70.5,0.623,116457.2,116457.2,2126,0,0,0,L,46974696,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559415634,528921.00
06/01/2019 15:15,2,2.994,ACTIVE,216.00,349.26,60.012,1559416504,"201051344000579","174011545737251",29.14,31.80,0,335.14,391.64,88.5,83.4,0.411,1330199.1,1330199.1,2115,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416505,528922.00
06/01/2019 15:15,2,3.107,ACTIVE,214.87,346.86,60.001,1559416504,"201051344001025","174011545737251",29.08,33.80,0,333.63,391.04,91.6,86.5,0.415,1313493.7,1313493.7,2111,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416506,528923.00
06/01/2019 15:15,2,2.971,ACTIVE,215.09,348.06,60.006,1559416504,"201051344001093","174011545737251",29.30,29.80,0,333.93,390.74,88.2,83.2,0.411,1296592.1,1296592.1,2116,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416507,528924.00
06/01/2019 15:15,2,2.949,ACTIVE,216.00,348.36,60.001,1559416504,"201051344000458","174011545737251",29.22,29.80,0,335.14,392.55,87.4,82.4,0.415,1312428.8,1312428.8,2115,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416508,528925.00
06/01/2019 15:15,2,3.076,ACTIVE,214.19,346.56,60.006,1559416504,"201051344000890","174011545737251",28.98,30.80,0,331.83,390.74,90.3,85.3,0.415,1311561.2,1311561.2,2116,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416509,528926.00
06/01/2019 15:15,2,2.998,ACTIVE,216.00,356.18,60.006,1559416504,"201051344000988","174011545737251",19.16,26.00,0,335.44,387.44,58.1,54.2,0.486,1006512.3,1006512.3,2111,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416510,528927.00
06/01/2019 15:15,2,3.059,ACTIVE,215.09,348.36,60.001,1559416504,"201051344000582","174011545737251",28.65,30.80,0,333.03,391.64,88.8,83.8,0.424,1289742.2,1289742.2,2111,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416511,528928.00
06/01/2019 15:15,2,3.010,ACTIVE,215.32,348.06,60.022,1559416504,"201051344000868","174011545737251",29.18,26.80,0,334.54,391.64,89.0,84.0,0.411,1298098.6,1298098.6,2113,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416512,528929.00
06/01/2019 15:15,2,2.908,ACTIVE,216.22,350.17,59.996,1559416504,"201051344000576","174011545737251",29.68,27.30,0,335.14,394.65,87.5,82.5,0.411,1315596.6,1315596.6,2117,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416513,528930.00
06/01/2019 15:15,2,3.008,ACTIVE,216.00,348.36,60.001,1559416504,"201051344001158","174011545737251",29.00,29.30,0,334.84,391.94,88.4,83.4,0.411,1292448.9,1292448.9,2112,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416514,528931.00
06/01/2019 15:15,2,3.039,ACTIVE,214.87,347.16,59.975,1559416504,"201051344000917","174011545737251",29.12,32.80,0,333.63,389.24,89.6,84.6,0.415,1306344.9,1306344.9,2118,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416515,528932.00
06/01/2019 15:15,2,3.092,ACTIVE,214.41,352.27,60.017,1559416504,"201051344000417","174011545737251",18.91,28.50,0,333.33,384.43,59.2,55.2,0.504,1042561.1,1042561.1,2119,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416516,528933.00
06/01/2019 15:15,2,3.055,ACTIVE,214.41,347.16,59.996,1559416504,"201051344000685","174011545737251",29.26,29.00,0,333.03,390.74,90.6,85.5,0.442,1312777.8,1312777.8,2119,0,0,0,L,1122011218,1,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416516,528934.00
06/01/2019 15:15,2,3.123,ACTIVE,214.87,347.46,59.996,1559416504,"201051344000651","174011545737251",29.04,31.80,0,333.93,391.94,91.8,86.7,0.415,1306204.4,1306204.4,2117,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416517,528935.00
06/01/2019 15:15,2,3.037,ACTIVE,215.09,347.76,59.990,1559416504,"201051344000594","174011545737251",29.12,33.30,0,333.03,390.14,89.6,84.5,0.415,1317747.6,1317747.6,2116,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416518,528936.00
06/01/2019 15:15,2,3.043,ACTIVE,216.22,350.47,60.001,1559416504,"201051344000469","174011545737251",29.14,27.00,0,334.24,392.85,89.8,84.7,0.429,1297817.9,1297817.9,2115,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416519,528937.00
06/01/2019 15:15,2,3.199,ACTIVE,214.87,348.06,60.001,1559416504,"201051344000585","174011545737251",29.22,30.80,0,333.63,391.04,94.7,89.5,0.455,1320132.5,1320132.5,2113,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416520,528938.00
06/01/2019 15:15,2,2.986,ACTIVE,216.45,350.77,60.001,1559416504,"201051344000853","174011545737251",29.84,29.80,0,336.64,395.25,90.2,85.2,0.420,1321025.5,1321025.5,2119,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416521,528939.00
06/01/2019 15:15,2,3.080,ACTIVE,214.64,347.16,59.990,1559416504,"201051344001145","174011545737251",29.30,28.00,0,333.93,390.44,91.4,86.3,0.433,1321060.8,1321060.8,2120,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416523,528940.00
06/01/2019 15:15,2,3.117,ACTIVE,214.64,346.56,59.990,1559416504,"201051344000438","174011545737251",29.28,32.40,0,333.63,391.34,92.4,87.3,0.429,1314440.2,1314440.2,2114,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416523,528941.00
06/01/2019 15:15,2,3.156,ACTIVE,214.64,346.86,59.990,1559416504,"201051344001135","174011545737251",29.24,34.00,0,333.93,389.54,93.4,88.3,0.415,1301347.9,1301347.9,2115,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416524,528942.00
06/01/2019 15:15,2,3.035,ACTIVE,216.22,350.17,59.996,1559416504,"201051344000983","174011545737251",29.60,28.50,0,334.24,391.64,91.0,85.9,0.429,1318969.6,1318969.6,2112,0,0,0,L,1122011218,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416525,528943.00
06/01/2019 15:15,2,3.154,ACTIVE,215.09,345.96,59.996,1559416504,"201051344001203","174011545737251",29.26,35.40,0,334.54,391.04,93.5,88.3,0.433,1309146.1,1309146.1,2113,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416526,528944.00
06/01/2019 15:15,2,3.084,ACTIVE,213.96,345.96,59.990,1559416504,"201051344001230","174011545737251",29.28,29.00,0,331.53,388.34,91.5,86.4,0.433,1304777.8,1304777.8,2124,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416527,528945.00
06/01/2019 15:15,2,3.119,ACTIVE,213.96,346.56,60.017,1559416504,"201051344000646","174011545737251",29.46,31.50,0,332.73,390.74,93.1,88.0,0.446,1298594.2,1298594.2,2117,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416528,528946.00
06/01/2019 15:15,2,3.111,ACTIVE,215.77,348.06,60.001,1559416504,"201051344000867","174011545737251",28.98,31.30,0,332.43,391.64,91.4,86.3,0.420,1296134.6,1296134.6,2112,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416529,528947.00
06/01/2019 15:15,2,3.072,ACTIVE,216.00,350.77,60.017,1559416504,"201051344000633","174011545737251",29.20,32.60,0,333.93,391.04,90.9,85.8,0.411,1293437.7,1293437.7,2116,0,0,0,L,1122011218,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416530,528948.00
06/01/2019 15:15,2,3.176,ACTIVE,214.19,346.86,60.006,1559416504,"201051344000955","174011545737251",29.16,33.30,0,332.43,389.24,93.8,88.6,0.446,1318982.2,1318982.2,2116,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416531,528949.00
06/01/2019 15:15,2,3.023,ACTIVE,216.00,349.86,60.028,1559416504,"201051344000648","174011545737251",29.28,28.00,0,335.14,391.34,89.7,84.6,0.429,1308179.4,1308179.4,2112,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416532,528950.00
06/01/2019 15:15,2,3.061,ACTIVE,216.22,349.86,59.985,1559416504,"201051344000645","174011545737251",29.36,29.00,0,334.84,391.64,91.1,86.0,0.415,1313365.6,1313365.6,2113,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416533,528951.00
06/01/2019 15:15,2,3.104,ACTIVE,216.00,349.56,59.996,1559416504,"201051344000569","174011545737251",29.42,27.80,0,334.54,391.94,92.5,87.4,0.433,1329841.5,1329841.5,2116,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416534,528952.00
06/01/2019 15:15,2,3.133,ACTIVE,216.00,354.67,59.996,1559416504,"179051228000119","174011545737251",29.62,31.30,0,335.14,398.56,94.0,88.8,0.455,116476.6,116476.6,2127,0,0,0,L,46974696,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559416535,528953.00
06/01/2019 15:30,2,4.283,ACTIVE,217.35,353.77,59.953,1559417404,"201051344000579","174011545737251",28.71,33.00,0,336.34,426.51,124.4,118.1,0.588,1330227.8,1330227.8,2116,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417406,528954.00
06/01/2019 15:30,2,4.424,ACTIVE,215.77,351.37,59.969,1559417404,"201051344001025","174011545737251",28.71,34.80,0,333.03,422.30,128.6,122.2,0.601,1313523.5,1313523.5,2112,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417407,528955.00
06/01/2019 15:30,2,4.285,ACTIVE,216.22,352.57,59.975,1559417404,"201051344001093","174011545737251",28.71,31.30,0,333.33,422.60,124.6,118.3,0.575,1296620.9,1296620.9,2117,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417407,528956.00
06/01/2019 15:30,2,4.273,ACTIVE,217.35,354.37,59.980,1559417404,"201051344000458","174011545737251",28.77,32.60,0,336.04,425.31,124.5,118.2,0.588,1312457.2,1312457.2,2116,0,0,0,L,1122011218,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417408,528957.00
06/01/2019 15:30,2,4.402,ACTIVE,215.09,351.07,59.953,1559417404,"201051344000890","174011545737251",28.71,31.50,0,331.23,422.90,128.0,121.6,0.588,1311590.5,1311590.5,2117,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417409,528958.00
06/01/2019 15:30,2,4.465,ACTIVE,217.58,352.27,59.969,1559417404,"201051344000988","174011545737251",18.59,28.50,0,319.21,402.16,84.2,79.4,0.402,1006531.0,1006531.0,2112,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417410,528959.00
06/01/2019 15:30,2,4.434,ACTIVE,216.22,352.57,59.985,1559417404,"201051344000582","174011545737251",28.71,32.00,0,332.73,423.81,128.8,122.4,0.614,1289771.1,1289771.1,2112,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417411,528960.00
06/01/2019 15:30,2,4.240,ACTIVE,216.22,353.17,59.964,1559417404,"201051344000868","174011545737251",28.77,28.00,0,334.54,422.30,123.4,117.2,0.561,1298127.4,1298127.4,2114,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417412,528961.00
06/01/2019 15:30,2,3.953,ACTIVE,217.35,354.07,59.996,1559417404,"201051344000576","174011545737251",28.96,27.80,0,336.94,427.11,116.0,110.0,0.548,1315624.9,1315624.9,2118,0,0,0,L,1122011218,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417413,528962.00
06/01/2019 15:30,2,4.053,ACTIVE,216.90,353.47,60.012,1559417404,"201051344001158","174011545737251",28.23,31.80,0,335.44,426.51,115.8,109.8,0.539,1292477.4,1292477.4,2113,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417414,528963.00
06/01/2019 15:30,2,4.064,ACTIVE,215.54,349.86,59.975,1559417404,"201051344000917","174011545737251",28.71,34.00,0,332.13,422.60,118.1,112.1,0.544,1306374.0,1306374.0,2119,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417415,528964.00
06/01/2019 15:30,2,4.049,ACTIVE,215.09,354.37,59.969,1559417404,"201051344000417","174011545737251",18.79,30.30,0,318.00,396.15,77.0,72.4,0.654,1042580.0,1042580.0,2120,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417416,528965.00
06/01/2019 15:30,2,4.061,ACTIVE,214.87,350.17,59.964,1559417404,"201051344000685","174011545737251",28.53,30.30,0,332.13,423.20,117.3,111.3,0.579,1312807.2,1312807.2,2120,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417417,528966.00
06/01/2019 15:30,2,4.127,ACTIVE,216.00,351.67,59.985,1559417404,"201051344000651","174011545737251",28.45,33.50,0,332.73,422.00,119.0,112.9,0.535,1306234.0,1306234.0,2118,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417418,528967.00
06/01/2019 15:30,2,4.016,ACTIVE,215.77,352.57,59.969,1559417404,"201051344000594","174011545737251",28.29,34.80,0,333.63,422.00,115.1,109.2,0.548,1317776.4,1317776.4,2117,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417419,528968.00
06/01/2019 15:30,2,3.908,ACTIVE,217.13,352.87,60.001,1559417404,"201051344000469","174011545737251",29.10,28.50,0,334.54,427.41,115.2,109.3,0.552,1297846.7,1297846.7,2116,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417420,528969.00
06/01/2019 15:30,2,4.172,ACTIVE,216.00,350.77,59.990,1559417404,"201051344000585","174011545737251",28.45,32.00,0,332.43,421.70,120.2,114.1,0.575,1320162.7,1320162.7,2114,0,0,0,L,1122011218,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417421,528970.00
06/01/2019 15:30,2,3.953,ACTIVE,217.58,354.37,59.985,1559417404,"201051344000853","174011545737251",28.69,31.30,0,338.14,426.21,114.9,108.9,0.530,1321054.4,1321054.4,2120,0,0,0,L,1122011218,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417422,528971.00
06/01/2019 15:30,2,4.010,ACTIVE,215.09,351.07,59.996,1559417404,"201051344001145","174011545737251",28.69,29.80,0,332.43,423.81,116.6,110.6,0.544,1321090.1,1321090.1,2121,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417423,528972.00
06/01/2019 15:30,2,4.051,ACTIVE,215.54,350.77,59.980,1559417404,"201051344000438","174011545737251",28.49,33.80,0,333.03,424.71,116.9,110.9,0.552,1314469.6,1314469.6,2115,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417423,528973.00
06/01/2019 15:30,2,4.076,ACTIVE,215.32,350.77,59.964,1559417404,"201051344001135","174011545737251",28.43,36.30,0,332.73,421.70,117.3,111.3,0.539,1301377.6,1301377.6,2116,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417424,528974.00
06/01/2019 15:30,2,3.943,ACTIVE,216.90,351.97,59.980,1559417404,"201051344000983","174011545737251",28.67,29.50,0,334.84,427.41,114.5,108.6,0.544,1318998.4,1318998.4,2113,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417425,528975.00
06/01/2019 15:30,2,4.031,ACTIVE,215.77,350.17,59.975,1559417404,"201051344001203","174011545737251",28.67,35.00,0,333.93,424.71,117.0,111.0,0.561,1309175.8,1309175.8,2114,0,0,0,L,1122011218,1,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417426,528976.00
06/01/2019 15:30,2,3.939,ACTIVE,214.87,349.56,59.985,1559417404,"201051344001230","174011545737251",28.80,30.00,0,330.03,422.30,114.9,109.0,0.548,1304806.9,1304806.9,2125,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417427,528977.00
06/01/2019 15:30,2,4.029,ACTIVE,214.87,351.67,59.975,1559417404,"201051344000646","174011545737251",28.59,32.00,0,330.03,422.30,116.6,110.6,0.570,1298623.7,1298623.7,2118,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417428,528978.00
