ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 15:30,2,3.910,ACTIVE,216.45,351.07,60.006,1559417404,"201051344000867","174011545737251",28.88,32.80,0,333.63,419.90,114.3,108.4,0.526,1296163.3,1296163.3,2113,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417429,528979.00
06/01/2019 15:30,2,3.887,ACTIVE,216.67,353.17,59.985,1559417404,"201051344000633","174011545737251",28.84,34.30,0,333.03,425.61,113.5,107.6,0.539,1293466.3,1293466.3,2117,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417430,528980.00
06/01/2019 15:30,2,3.953,ACTIVE,215.09,350.17,59.975,1559417404,"201051344000955","174011545737251",29.14,34.80,0,327.92,423.50,116.5,110.6,0.566,1319011.7,1319011.7,2117,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417431,528981.00
06/01/2019 15:30,2,3.850,ACTIVE,216.90,351.67,59.975,1559417404,"201051344000648","174011545737251",28.77,28.50,0,335.14,425.91,112.2,106.3,0.530,1308207.5,1308207.5,2113,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417432,528982.00
06/01/2019 15:30,2,3.920,ACTIVE,217.13,353.17,60.001,1559417404,"201051344000645","174011545737251",28.69,29.30,0,336.94,427.41,113.8,107.9,0.521,1313394.2,1313394.2,2114,0,0,0,L,1122011218,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417433,528983.00
06/01/2019 15:30,2,3.959,ACTIVE,216.90,352.57,59.953,1559417404,"201051344000569","174011545737251",28.71,29.30,0,335.14,428.01,115.0,109.1,0.544,1329870.5,1329870.5,2117,0,0,0,L,1122011218,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417434,528984.00
06/01/2019 15:30,2,3.949,ACTIVE,216.90,357.68,59.996,1559417404,"179051228000119","174011545737251",29.20,32.00,0,337.84,426.51,116.8,110.8,0.557,116505.8,116505.8,2128,0,0,0,L,46974696,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559417435,528985.00
06/01/2019 15:45,2,3.604,ACTIVE,216.90,352.27,59.985,1559418303,"201051344000579","174011545737251",27.53,35.80,0,337.54,428.61,100.5,95.0,0.473,1330270.3,1330270.3,2117,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418305,528986.00
06/01/2019 15:45,2,3.678,ACTIVE,215.54,349.56,60.006,1559418303,"201051344001025","174011545737251",27.49,38.40,0,332.43,421.70,102.4,96.9,0.464,1313567.0,1313567.0,2113,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418306,528987.00
06/01/2019 15:45,2,3.518,ACTIVE,215.77,351.07,60.001,1559418303,"201051344001093","174011545737251",27.69,33.80,0,332.43,428.01,98.7,93.3,0.455,1296663.6,1296663.6,2118,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418307,528988.00
06/01/2019 15:45,2,3.506,ACTIVE,216.90,351.97,60.001,1559418303,"201051344000458","174011545737251",27.95,34.50,0,335.14,428.31,99.2,93.8,0.473,1312499.5,1312499.5,2117,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418308,528989.00
06/01/2019 15:45,2,3.607,ACTIVE,214.87,348.36,60.033,1559418303,"201051344000890","174011545737251",27.49,34.80,0,333.63,424.71,100.5,95.0,0.464,1311633.4,1311633.4,2118,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418309,528990.00
06/01/2019 15:45,2,3.559,ACTIVE,216.90,359.18,60.028,1559418303,"201051344000988","174011545737251",18.05,30.80,0,320.71,405.17,65.0,60.8,0.557,1006558.7,1006558.7,2113,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418310,528991.00
06/01/2019 15:45,2,3.568,ACTIVE,215.77,350.77,60.017,1559418303,"201051344000582","174011545737251",27.25,35.20,0,332.73,427.41,98.5,93.1,0.468,1289813.9,1289813.9,2113,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418310,528992.00
06/01/2019 15:45,2,3.543,ACTIVE,216.22,350.77,59.996,1559418303,"201051344000868","174011545737251",27.77,30.00,0,334.24,428.31,99.6,94.2,0.455,1298170.2,1298170.2,2115,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418311,528993.00
06/01/2019 15:45,2,3.455,ACTIVE,217.13,352.87,60.012,1559418303,"201051344000576","174011545737251",28.11,30.50,0,337.84,429.22,98.4,93.1,0.468,1315667.4,1315667.4,2119,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418312,528994.00
06/01/2019 15:45,2,3.506,ACTIVE,216.90,351.67,60.006,1559418303,"201051344001158","174011545737251",27.61,34.00,0,337.24,428.61,98.1,92.7,0.460,1292519.5,1292519.5,2114,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418313,528995.00
06/01/2019 15:45,2,3.520,ACTIVE,215.54,351.07,60.012,1559418303,"201051344000917","174011545737251",27.69,37.80,0,332.73,422.30,98.8,93.4,0.451,1306417.1,1306417.1,2120,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418314,528996.00
06/01/2019 15:45,2,3.570,ACTIVE,215.09,354.97,60.006,1559418303,"201051344000417","174011545737251",17.89,33.00,0,317.70,401.56,64.8,60.6,0.552,1042607.7,1042607.7,2121,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418315,528997.00
06/01/2019 15:45,2,3.529,ACTIVE,215.09,349.56,60.022,1559418303,"201051344000685","174011545737251",27.83,34.50,0,332.13,427.11,99.5,94.1,0.482,1312850.1,1312850.1,2121,0,0,0,L,1122011218,1,124.04,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418316,528998.00
06/01/2019 15:45,2,3.629,ACTIVE,215.77,349.56,60.043,1559418303,"201051344000651","174011545737251",27.21,37.30,0,333.63,427.11,100.0,94.6,0.460,1306277.1,1306277.1,2119,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418317,528999.00
06/01/2019 15:45,2,3.521,ACTIVE,215.77,350.77,60.001,1559418303,"201051344000594","174011545737251",27.77,37.80,0,330.33,425.91,99.1,93.7,0.468,1317818.9,1317818.9,2118,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418318,529000.00
06/01/2019 15:45,2,3.518,ACTIVE,216.90,352.87,60.043,1559418303,"201051344000469","174011545737251",28.05,30.50,0,337.24,428.91,99.9,94.5,0.491,1297889.4,1297889.4,2117,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418319,529001.00
06/01/2019 15:45,2,3.676,ACTIVE,215.54,351.07,59.990,1559418303,"201051344000585","174011545737251",27.63,35.20,0,332.73,426.51,102.8,97.3,0.486,1320206.4,1320206.4,2115,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418320,529002.00
06/01/2019 15:45,2,3.535,ACTIVE,217.35,352.57,60.012,1559418303,"201051344000853","174011545737251",28.13,33.80,0,338.14,426.81,100.7,95.3,0.464,1321097.3,1321097.3,2121,0,0,0,L,1122011218,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418321,529003.00
06/01/2019 15:45,2,3.555,ACTIVE,215.09,349.26,60.017,1559418303,"201051344001145","174011545737251",27.83,33.00,0,332.43,423.50,100.3,94.9,0.473,1321133.4,1321133.4,2122,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418322,529004.00
06/01/2019 15:45,2,3.572,ACTIVE,215.32,348.66,60.017,1559418303,"201051344000438","174011545737251",27.85,37.00,0,330.63,425.61,100.8,95.4,0.464,1314512.5,1314512.5,2116,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418323,529005.00
06/01/2019 15:45,2,3.631,ACTIVE,215.09,349.56,60.028,1559418303,"201051344001135","174011545737251",27.55,38.80,0,333.63,422.30,101.3,95.9,0.464,1301420.4,1301420.4,2117,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418324,529006.00
06/01/2019 15:45,2,3.543,ACTIVE,216.90,351.97,60.006,1559418303,"201051344000983","174011545737251",28.27,32.00,0,336.94,430.12,101.5,96.0,0.482,1319041.1,1319041.1,2114,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418325,529007.00
06/01/2019 15:45,2,3.660,ACTIVE,215.54,348.36,60.017,1559418303,"201051344001203","174011545737251",27.47,36.80,0,334.24,425.91,101.9,96.4,0.477,1309219.1,1309219.1,2115,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418326,529008.00
06/01/2019 15:45,2,3.502,ACTIVE,214.64,348.06,60.001,1559418303,"201051344001230","174011545737251",28.17,32.80,0,332.73,424.11,99.9,94.5,0.473,1304849.7,1304849.7,2126,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418326,529009.00
06/01/2019 15:45,2,3.654,ACTIVE,214.64,349.56,59.969,1559418303,"201051344000646","174011545737251",27.45,36.50,0,331.53,425.31,101.6,96.2,0.468,1298666.5,1298666.5,2119,0,0,0,L,1122011218,1,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418328,529010.00
06/01/2019 15:45,2,3.588,ACTIVE,216.22,350.17,60.017,1559418303,"201051344000867","174011545737251",27.99,35.20,0,334.54,427.11,101.7,96.3,0.468,1296205.8,1296205.8,2114,0,0,0,L,1122011218,1,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418329,529011.00
06/01/2019 15:45,2,3.639,ACTIVE,216.45,352.87,60.022,1559418303,"201051344000633","174011545737251",27.43,36.50,0,336.34,429.22,101.2,95.7,0.482,1293508.6,1293508.6,2118,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418329,529012.00
06/01/2019 15:45,2,3.680,ACTIVE,214.64,348.36,60.012,1559418303,"201051344000955","174011545737251",27.65,36.80,0,330.93,425.01,103.1,97.6,0.513,1319054.4,1319054.4,2118,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418330,529013.00
06/01/2019 15:45,2,3.598,ACTIVE,216.67,352.57,59.980,1559418303,"201051344000648","174011545737251",28.07,31.50,0,337.24,429.52,102.3,96.8,0.486,1308249.3,1308249.3,2114,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418331,529014.00
06/01/2019 15:45,2,3.805,ACTIVE,217.13,352.87,59.980,1559418303,"201051344000645","174011545737251",27.81,31.80,0,337.24,428.61,107.3,101.6,0.495,1313436.6,1313436.6,2115,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418332,529015.00
06/01/2019 15:45,2,4.025,ACTIVE,216.90,354.07,60.017,1559418303,"201051344000569","174011545737251",27.91,31.00,0,335.14,429.22,113.8,107.9,0.535,1329913.3,1329913.3,2118,0,0,0,L,1122011218,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418333,529016.00
06/01/2019 15:45,2,4.084,ACTIVE,217.13,358.88,60.006,1559418303,"179051228000119","174011545737251",28.21,34.50,0,337.54,432.82,116.7,110.7,0.570,116549.1,116549.1,2129,0,0,0,L,46974696,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559418334,529017.00
06/01/2019 16:00,2,6.830,ACTIVE,220.74,364.89,60.017,1559419204,"201051344000579","174011545737251",27.95,38.20,0,337.84,423.50,193.3,184.7,0.902,1330314.8,1330314.8,2118,0,0,0,L,1122011218,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419205,529018.00
06/01/2019 16:00,2,7.242,ACTIVE,218.48,362.79,60.012,1559419204,"201051344001025","174011545737251",27.55,42.00,0,333.93,420.20,201.9,193.0,0.902,1313613.2,1313613.2,2114,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419206,529019.00
06/01/2019 16:00,2,6.926,ACTIVE,218.48,363.39,60.012,1559419204,"201051344001093","174011545737251",28.07,35.60,0,333.63,419.00,196.9,188.1,0.902,1296708.6,1296708.6,2119,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419207,529020.00
06/01/2019 16:00,2,6.830,ACTIVE,220.74,364.89,60.006,1559419204,"201051344000458","174011545737251",28.11,35.80,0,337.54,422.60,194.4,185.7,0.906,1312544.0,1312544.0,2118,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419208,529021.00
06/01/2019 16:00,2,7.146,ACTIVE,217.13,361.29,59.996,1559419204,"201051344000890","174011545737251",27.25,38.60,0,332.73,419.60,197.4,188.6,0.906,1311678.6,1311678.6,2119,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419209,529022.00
06/01/2019 16:00,2,6.988,ACTIVE,220.74,360.38,60.012,1559419204,"201051344000988","174011545737251",18.07,32.60,0,321.31,399.46,127.9,121.5,0.592,1006587.8,1006587.8,2114,0,0,0,L,1122011218,1,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419209,529023.00
06/01/2019 16:00,2,7.053,ACTIVE,218.71,363.99,60.006,1559419204,"201051344000582","174011545737251",27.61,36.80,0,333.33,420.50,197.1,188.3,0.906,1289859.0,1289859.0,2114,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419210,529024.00
06/01/2019 16:00,2,6.941,ACTIVE,219.39,363.39,60.012,1559419204,"201051344000868","174011545737251",28.03,32.00,0,335.44,423.50,197.0,188.2,0.866,1298215.3,1298215.3,2116,0,0,0,L,1122011218,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419211,529025.00
06/01/2019 16:00,2,6.844,ACTIVE,220.74,366.10,60.012,1559419204,"201051344000576","174011545737251",28.03,31.30,0,337.84,424.71,194.2,185.5,0.902,1315712.0,1315712.0,2120,0,0,0,L,1122011218,1,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419212,529026.00
06/01/2019 16:00,2,6.916,ACTIVE,220.74,365.49,60.006,1559419204,"201051344001158","174011545737251",27.59,36.30,0,336.94,422.60,193.2,184.6,0.888,1292563.8,1292563.8,2115,0,0,0,L,1122011218,1,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419213,529027.00
06/01/2019 16:00,2,7.035,ACTIVE,218.26,362.49,59.964,1559419204,"201051344000917","174011545737251",28.01,39.80,0,332.13,418.39,199.5,190.6,0.924,1306462.8,1306462.8,2121,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419214,529028.00
06/01/2019 16:00,2,6.939,ACTIVE,217.58,354.67,59.996,1559419204,"201051344000417","174011545737251",18.07,36.80,0,318.91,394.65,127.0,120.7,0.592,1042636.7,1042636.7,2122,0,0,0,L,1122011218,1,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419215,529029.00
06/01/2019 16:00,2,7.062,ACTIVE,217.13,361.59,60.006,1559419204,"201051344000685","174011545737251",27.49,37.30,0,333.03,420.80,196.6,187.9,0.941,1312895.4,1312895.4,2122,0,0,0,L,1122011218,1,125.40,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419216,529030.00
06/01/2019 16:00,2,7.182,ACTIVE,218.71,362.19,60.001,1559419204,"201051344000651","174011545737251",27.39,39.30,0,333.63,419.90,199.2,190.4,0.888,1306323.0,1306323.0,2120,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419217,529031.00
06/01/2019 16:00,2,6.922,ACTIVE,218.71,365.19,60.006,1559419204,"201051344000594","174011545737251",27.73,40.80,0,333.93,419.00,194.6,185.9,0.902,1317863.7,1317863.7,2119,0,0,0,L,1122011218,1,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419218,529032.00
06/01/2019 16:00,2,6.904,ACTIVE,220.97,365.49,60.006,1559419204,"201051344000469","174011545737251",28.21,31.30,0,336.94,425.01,197.1,188.3,0.928,1297934.8,1297934.8,2118,0,0,0,L,1122011218,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419219,529033.00
06/01/2019 16:00,2,7.377,ACTIVE,218.71,363.09,60.017,1559419204,"201051344000585","174011545737251",27.37,37.50,0,333.33,419.60,204.5,195.4,0.959,1320253.3,1320253.3,2116,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419220,529034.00
06/01/2019 16:00,2,6.920,ACTIVE,221.19,366.70,59.990,1559419204,"201051344000853","174011545737251",28.17,36.30,0,339.04,422.90,197.4,188.6,0.897,1321142.7,1321142.7,2122,0,0,0,L,1122011218,1,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419221,529035.00
06/01/2019 16:00,2,7.209,ACTIVE,217.35,361.89,60.001,1559419204,"201051344001145","174011545737251",27.33,35.80,0,333.03,420.80,199.6,190.7,0.924,1321179.4,1321179.4,2123,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419222,529036.00
06/01/2019 16:00,2,7.074,ACTIVE,218.26,362.19,59.969,1559419204,"201051344000438","174011545737251",27.37,40.40,0,333.93,419.60,196.2,187.4,0.902,1314558.0,1314558.0,2117,0,0,0,L,1122011218,1,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419223,529037.00
06/01/2019 16:00,2,7.119,ACTIVE,218.26,361.59,59.996,1559419204,"201051344001135","174011545737251",27.53,40.80,0,333.33,419.30,198.6,189.7,0.893,1301466.2,1301466.2,2118,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419224,529038.00
06/01/2019 16:00,2,6.814,ACTIVE,220.74,365.80,60.006,1559419204,"201051344000983","174011545737251",28.45,33.00,0,336.94,424.11,196.4,187.6,0.910,1319086.5,1319086.5,2115,0,0,0,L,1122011218,1,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419225,529039.00
06/01/2019 16:00,2,7.186,ACTIVE,218.48,361.59,60.001,1559419204,"201051344001203","174011545737251",27.61,38.80,0,334.24,419.60,200.8,191.9,0.941,1309265.4,1309265.4,2116,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419226,529040.00
06/01/2019 16:00,2,7.033,ACTIVE,216.90,360.38,59.996,1559419204,"201051344001230","174011545737251",27.81,36.30,0,330.33,420.80,197.9,189.1,0.924,1304895.4,1304895.4,2127,0,0,0,L,1122011218,1,124.94,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419226,529041.00
06/01/2019 16:00,2,7.189,ACTIVE,217.13,360.69,60.006,1559419204,"201051344000646","174011545737251",27.19,40.60,0,331.53,420.20,198.0,189.2,0.924,1298712.2,1298712.2,2120,0,0,0,L,1122011218,1,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419227,529042.00
06/01/2019 16:00,2,6.965,ACTIVE,219.61,362.79,60.028,1559419204,"201051344000867","174011545737251",27.69,36.80,0,335.14,417.19,195.3,186.6,0.879,1296250.9,1296250.9,2115,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419228,529043.00
06/01/2019 16:00,2,6.893,ACTIVE,219.61,363.99,59.996,1559419204,"201051344000633","174011545737251",27.77,39.00,0,335.14,422.30,193.7,185.0,0.906,1293553.4,1293553.4,2119,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419229,529044.00
06/01/2019 16:00,2,7.037,ACTIVE,217.35,359.78,59.996,1559419204,"201051344000955","174011545737251",27.43,38.60,0,332.43,419.30,195.4,186.7,0.928,1319099.9,1319099.9,2119,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419230,529045.00
06/01/2019 16:00,2,6.766,ACTIVE,220.29,364.59,59.996,1559419204,"201051344000648","174011545737251",27.81,33.00,0,337.24,422.90,190.4,181.9,0.879,1308293.7,1308293.7,2115,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419231,529046.00
06/01/2019 16:00,2,6.873,ACTIVE,220.52,365.19,60.006,1559419204,"201051344000645","174011545737251",27.83,32.80,0,337.54,422.60,193.6,184.9,0.875,1313481.8,1313481.8,2116,0,0,0,L,1122011218,1,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419232,529047.00
06/01/2019 16:00,2,6.781,ACTIVE,220.52,364.59,59.990,1559419204,"201051344000569","174011545737251",28.39,32.40,0,336.94,425.01,195.0,186.3,0.902,1329958.9,1329958.9,2119,0,0,0,L,1122011218,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419233,529048.00
06/01/2019 16:00,2,6.816,ACTIVE,220.74,371.81,60.017,1559419204,"179051228000119","174011545737251",28.51,36.00,0,339.04,423.50,196.8,188.0,0.919,116595.2,116595.2,2130,0,0,0,L,46974696,1,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559419234,529049.00
06/01/2019 16:15,2,4.127,ACTIVE,218.71,354.67,59.985,1559420104,"201051344000579","174011545737251",28.41,37.80,0,320.41,415.99,118.7,112.7,0.548,1330353.7,1330353.7,2119,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420106,529050.00
06/01/2019 16:15,2,4.375,ACTIVE,217.58,353.47,59.980,1559420104,"201051344001025","174011545737251",27.99,41.30,0,319.81,413.89,124.1,117.8,0.557,1313654.0,1313654.0,2115,0,0,0,L,1122011218,1,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420107,529051.00
06/01/2019 16:15,2,4.207,ACTIVE,217.80,353.77,59.959,1559420104,"201051344001093","174011545737251",28.53,34.80,0,316.50,411.78,121.6,115.4,0.566,1296748.2,1296748.2,2120,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420108,529052.00
06/01/2019 16:15,2,5.309,ACTIVE,219.84,360.08,59.996,1559420104,"201051344000458","174011545737251",28.86,35.40,0,319.21,420.80,155.4,148.1,0.747,1312582.7,1312582.7,2119,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420108,529053.00
06/01/2019 16:15,2,5.178,ACTIVE,217.35,355.58,59.996,1559420104,"201051344000890","174011545737251",28.31,38.40,0,319.81,413.59,148.4,141.3,0.698,1311718.3,1311718.3,2120,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420109,529054.00
06/01/2019 16:15,2,6.543,ACTIVE,221.19,360.08,59.969,1559420104,"201051344000988","174011545737251",18.33,32.00,0,319.51,397.66,121.4,115.3,0.570,1006613.2,1006613.2,2115,0,0,0,L,1122011218,1,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420110,529055.00
06/01/2019 16:15,2,6.672,ACTIVE,219.61,360.99,59.996,1559420104,"201051344000582","174011545737251",27.83,36.30,0,315.90,413.89,188.2,179.7,0.862,1289898.5,1289898.5,2115,0,0,0,L,1122011218,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420111,529056.00
06/01/2019 16:15,2,6.510,ACTIVE,219.84,361.29,59.996,1559420104,"201051344000868","174011545737251",28.45,31.50,0,315.60,411.78,187.5,179.1,0.835,1298254.6,1298254.6,2117,0,0,0,L,1122011218,1,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420112,529057.00
06/01/2019 16:15,2,6.387,ACTIVE,221.19,365.19,59.990,1559420104,"201051344000576","174011545737251",28.73,32.00,0,319.81,416.59,185.9,177.5,0.866,1315750.6,1315750.6,2121,0,0,0,L,1122011218,1,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420113,529058.00
06/01/2019 16:15,2,6.461,ACTIVE,221.19,363.69,60.006,1559420104,"201051344001158","174011545737251",27.93,35.60,0,316.50,415.39,182.8,174.5,0.835,1292602.4,1292602.4,2116,0,0,0,L,1122011218,1,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420114,529059.00
06/01/2019 16:15,2,6.582,ACTIVE,219.39,360.99,59.996,1559420104,"201051344000917","174011545737251",28.41,40.00,0,318.30,411.48,189.4,180.9,0.866,1306502.8,1306502.8,2122,0,0,0,L,1122011218,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420115,529060.00
06/01/2019 16:15,2,6.264,ACTIVE,218.48,354.97,60.006,1559420104,"201051344000417","174011545737251",18.43,37.00,0,317.70,392.55,116.9,110.9,0.544,1042662.1,1042662.1,2123,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420116,529061.00
06/01/2019 16:15,2,6.250,ACTIVE,218.03,359.48,60.017,1559420104,"201051344000685","174011545737251",28.03,36.80,0,314.40,412.38,177.5,169.4,0.849,1312934.9,1312934.9,2123,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420117,529062.00
06/01/2019 16:15,2,6.516,ACTIVE,219.84,363.99,59.996,1559420104,"201051344000651","174011545737251",28.07,39.30,0,318.30,414.19,185.3,176.9,0.840,1306363.0,1306363.0,2121,0,0,0,L,1122011218,1,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420118,529063.00
06/01/2019 16:15,2,6.695,ACTIVE,219.61,364.89,59.985,1559420104,"201051344000594","174011545737251",28.86,40.40,0,315.90,411.78,195.7,186.9,0.902,1317902.6,1317902.6,2120,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420119,529064.00
06/01/2019 16:15,2,6.574,ACTIVE,221.64,366.10,60.001,1559420104,"201051344000469","174011545737251",28.84,31.00,0,317.40,417.79,191.9,183.3,0.897,1297974.1,1297974.1,2119,0,0,0,L,1122011218,1,125.17,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420120,529065.00
06/01/2019 16:15,2,6.959,ACTIVE,220.06,364.59,59.980,1559420104,"201051344000585","174011545737251",28.31,37.00,0,318.91,413.89,199.4,190.5,0.910,1320294.7,1320294.7,2117,0,0,0,L,1122011218,1,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420121,529066.00
06/01/2019 16:15,2,6.377,ACTIVE,221.64,366.70,60.001,1559420104,"201051344000853","174011545737251",28.73,35.40,0,320.41,416.29,185.6,177.2,0.849,1321182.0,1321182.0,2123,0,0,0,L,1122011218,1,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420122,529067.00
06/01/2019 16:15,2,6.648,ACTIVE,218.48,363.09,60.028,1559420104,"201051344001145","174011545737251",27.99,35.80,0,318.00,414.79,188.4,180.0,0.866,1321219.5,1321219.5,2124,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420123,529068.00
06/01/2019 16:15,2,6.684,ACTIVE,219.39,360.08,59.990,1559420104,"201051344000438","174011545737251",28.05,40.20,0,317.70,412.98,189.8,181.3,0.902,1314597.3,1314597.3,2118,0,0,0,L,1122011218,1,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420124,529069.00
06/01/2019 16:15,2,7.211,ACTIVE,219.84,362.79,59.985,1559420104,"201051344001135","174011545737251",28.07,40.40,0,319.21,412.98,205.1,196.1,0.924,1301506.2,1301506.2,2119,0,0,0,L,1122011218,1,126.07,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420124,529070.00
06/01/2019 16:15,2,7.006,ACTIVE,221.87,367.30,59.996,1559420104,"201051344000983","174011545737251",28.39,34.00,0,318.91,416.59,201.2,192.3,0.932,1319125.7,1319125.7,2116,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420125,529071.00
06/01/2019 16:15,2,7.314,ACTIVE,220.06,364.29,60.006,1559420104,"201051344001203","174011545737251",27.99,39.50,0,318.00,412.98,207.3,198.2,0.928,1309305.7,1309305.7,2117,0,0,0,L,1122011218,1,126.75,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420126,529072.00
06/01/2019 16:15,2,6.957,ACTIVE,218.48,361.89,60.001,1559420104,"201051344001230","174011545737251",28.27,36.50,0,319.21,414.19,199.0,190.2,0.924,1304935.1,1304935.1,2128,0,0,0,L,1122011218,1,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420127,529073.00
06/01/2019 16:15,2,6.875,ACTIVE,218.48,362.49,60.001,1559420104,"201051344000646","174011545737251",27.89,40.40,0,318.30,415.09,194.1,185.4,0.902,1298752.1,1298752.1,2121,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420128,529074.00
06/01/2019 16:15,2,6.732,ACTIVE,220.52,364.59,60.001,1559420104,"201051344000867","174011545737251",28.41,37.00,0,317.40,409.98,193.6,184.9,0.871,1296289.9,1296289.9,2116,0,0,0,L,1122011218,1,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420129,529075.00
06/01/2019 16:15,2,6.734,ACTIVE,220.52,365.80,60.006,1559420104,"201051344000633","174011545737251",28.31,38.20,0,318.61,411.18,193.0,184.4,0.897,1293592.1,1293592.1,2120,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420130,529076.00
06/01/2019 16:15,2,6.881,ACTIVE,218.93,362.79,60.001,1559420104,"201051344000955","174011545737251",28.59,38.00,0,317.40,413.29,199.0,190.2,0.946,1319139.3,1319139.3,2120,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420131,529077.00
06/01/2019 16:15,2,6.580,ACTIVE,220.97,364.59,60.001,1559420104,"201051344000648","174011545737251",28.43,33.30,0,316.20,415.69,189.3,180.8,0.871,1308331.7,1308331.7,2116,0,0,0,L,1122011218,1,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420132,529078.00
06/01/2019 16:15,2,6.416,ACTIVE,220.97,364.29,60.012,1559420104,"201051344000645","174011545737251",28.35,32.80,0,318.61,414.19,184.2,175.9,0.809,1313520.5,1313520.5,2117,0,0,0,L,1122011218,1,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420133,529079.00
06/01/2019 16:15,2,5.756,ACTIVE,220.52,363.99,60.022,1559420104,"201051344000569","174011545737251",28.41,33.50,0,317.70,415.69,165.4,157.7,0.760,1329998.1,1329998.1,2120,0,0,0,L,1122011218,1,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420134,529080.00
06/01/2019 16:15,2,5.346,ACTIVE,220.29,365.49,59.980,1559420104,"179051228000119","174011545737251",28.84,36.30,0,324.32,416.59,156.2,148.8,0.751,116634.6,116634.6,2131,0,0,0,L,46974696,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559420135,529081.00
06/01/2019 16:30,2,4.502,ACTIVE,218.48,355.28,59.990,1559421004,"201051344000579","174011545737251",28.21,36.80,0,319.51,417.19,128.7,122.3,0.601,1330389.3,1330389.3,2120,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421005,529082.00
06/01/2019 16:30,2,4.818,ACTIVE,217.58,354.97,59.996,1559421004,"201051344001025","174011545737251",28.17,40.60,0,333.93,415.09,137.3,130.6,0.605,1313691.5,1313691.5,2116,0,0,0,L,1122011218,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421006,529083.00
06/01/2019 16:30,2,3.879,ACTIVE,217.13,352.87,59.990,1559421004,"201051344001093","174011545737251",28.39,34.80,0,318.00,413.29,111.3,105.5,0.499,1296784.3,1296784.3,2121,0,0,0,L,1122011218,1,124.72,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421007,529084.00
06/01/2019 16:30,2,2.723,ACTIVE,216.67,348.66,59.996,1559421004,"201051344000458","174011545737251",28.27,34.80,0,319.51,416.29,77.8,73.2,0.362,1312618.0,1312618.0,2120,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421008,529085.00
06/01/2019 16:30,2,2.947,ACTIVE,215.54,346.56,59.996,1559421004,"201051344000890","174011545737251",28.05,39.00,0,333.93,414.79,83.7,78.8,0.389,1311754.9,1311754.9,2121,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421009,529086.00
06/01/2019 16:30,2,2.512,ACTIVE,216.22,354.97,59.996,1559421004,"201051344000988","174011545737251",18.53,31.50,0,319.21,397.35,47.1,43.5,0.398,1006636.3,1006636.3,2116,0,0,0,L,1122011218,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421010,529087.00
06/01/2019 16:30,2,2.555,ACTIVE,215.77,359.18,60.022,1559421004,"201051344000582","174011545737251",27.95,35.60,0,318.00,415.09,72.3,67.9,0.610,1289934.8,1289934.8,2116,0,0,0,L,1122011218,1,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421011,529088.00
06/01/2019 16:30,2,2.455,ACTIVE,215.54,358.88,59.985,1559421004,"201051344000868","174011545737251",28.15,30.80,0,320.41,412.98,70.0,65.6,0.566,1298290.2,1298290.2,2118,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421012,529089.00
06/01/2019 16:30,2,2.412,ACTIVE,216.45,360.38,59.990,1559421004,"201051344000576","174011545737251",27.91,31.50,0,319.21,416.89,68.2,63.9,0.579,1315785.6,1315785.6,2122,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421012,529090.00
06/01/2019 16:30,2,2.533,ACTIVE,216.00,360.08,59.990,1559421004,"201051344001158","174011545737251",27.67,35.20,0,318.00,416.89,71.0,66.7,0.597,1292637.4,1292637.4,2117,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421013,529091.00
06/01/2019 16:30,2,2.617,ACTIVE,215.54,359.18,59.980,1559421004,"201051344000917","174011545737251",27.57,39.30,0,319.51,412.68,73.2,68.7,0.619,1306539.4,1306539.4,2123,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421014,529092.00
06/01/2019 16:30,2,2.971,ACTIVE,215.54,352.87,60.001,1559421004,"201051344000417","174011545737251",18.23,38.00,0,316.20,391.04,55.0,51.1,0.468,1042685.3,1042685.3,2124,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421015,529093.00
06/01/2019 16:30,2,3.258,ACTIVE,215.54,351.37,59.996,1559421004,"201051344000685","174011545737251",27.95,36.80,0,318.00,414.19,92.3,87.1,0.455,1312971.3,1312971.3,2124,0,0,0,L,1122011218,1,124.49,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421016,529094.00
06/01/2019 16:30,2,3.877,ACTIVE,216.90,352.87,59.996,1559421004,"201051344000651","174011545737251",28.01,38.00,0,319.51,412.98,110.1,104.4,0.517,1306399.6,1306399.6,2122,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421017,529095.00
06/01/2019 16:30,2,4.809,ACTIVE,217.35,355.58,59.996,1559421004,"201051344000594","174011545737251",27.85,40.80,0,317.40,411.78,135.7,129.1,0.636,1317937.8,1317937.8,2121,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421018,529096.00
06/01/2019 16:30,2,4.750,ACTIVE,219.16,357.68,60.001,1559421004,"201051344000469","174011545737251",29.04,29.80,0,316.80,419.00,139.7,132.9,0.667,1298009.5,1298009.5,2120,0,0,0,L,1122011218,1,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421019,529097.00
06/01/2019 16:30,2,5.256,ACTIVE,218.03,356.48,59.985,1559421004,"201051344000585","174011545737251",28.21,36.00,0,318.61,415.09,150.1,143.0,0.712,1320332.4,1320332.4,2118,0,0,0,L,1122011218,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421020,529098.00
06/01/2019 16:30,2,4.904,ACTIVE,219.39,358.88,59.964,1559421004,"201051344000853","174011545737251",28.61,35.20,0,322.21,416.59,142.2,135.3,0.654,1321217.4,1321217.4,2124,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421021,529099.00
06/01/2019 16:30,2,5.211,ACTIVE,216.90,354.97,59.980,1559421004,"201051344001145","174011545737251",28.13,34.80,0,319.21,414.79,148.4,141.4,0.689,1321256.1,1321256.1,2125,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421022,529100.00
06/01/2019 16:30,2,5.107,ACTIVE,217.58,356.78,59.985,1559421004,"201051344000438","174011545737251",28.45,40.00,0,319.21,415.69,147.3,140.2,0.685,1314633.3,1314633.3,2119,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421023,529101.00
06/01/2019 16:30,2,5.812,ACTIVE,218.03,357.08,59.985,1559421004,"201051344001135","174011545737251",27.95,39.50,0,319.81,413.29,164.6,156.9,0.756,1301542.7,1301542.7,2120,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421024,529102.00
06/01/2019 16:30,2,5.115,ACTIVE,219.61,357.08,59.990,1559421004,"201051344000983","174011545737251",28.73,32.40,0,321.01,417.49,148.7,141.6,0.689,1319161.1,1319161.1,2117,0,0,0,L,1122011218,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421025,529103.00
06/01/2019 16:30,2,5.395,ACTIVE,218.26,356.78,59.953,1559421004,"201051344001203","174011545737251",28.49,40.00,0,318.00,412.38,155.4,148.1,0.703,1309342.4,1309342.4,2118,0,0,0,L,1122011218,1,125.62,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421025,529104.00
06/01/2019 16:30,2,4.867,ACTIVE,216.67,352.57,59.980,1559421004,"201051344001230","174011545737251",28.41,36.00,0,319.51,414.49,139.9,133.1,0.654,1304971.1,1304971.1,2129,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421026,529105.00
06/01/2019 16:30,2,4.760,ACTIVE,216.45,353.77,59.985,1559421004,"201051344000646","174011545737251",27.87,39.00,0,319.21,414.49,134.3,127.7,0.632,1298788.4,1298788.4,2122,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421027,529106.00
06/01/2019 16:30,2,5.074,ACTIVE,218.26,354.07,59.996,1559421004,"201051344000867","174011545737251",26.62,35.40,0,318.30,410.88,137.0,130.3,0.610,1296325.0,1296325.0,2117,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421028,529107.00
06/01/2019 16:30,2,5.463,ACTIVE,218.93,361.59,59.996,1559421004,"201051344000633","174011545737251",29.18,36.80,0,319.21,411.48,161.4,153.9,0.778,1293626.9,1293626.9,2121,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421029,529108.00
06/01/2019 16:30,2,5.975,ACTIVE,217.58,358.58,59.980,1559421004,"201051344000955","174011545737251",27.15,37.80,0,319.51,413.59,164.5,156.8,0.804,1319175.1,1319175.1,2121,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421030,529109.00
06/01/2019 16:30,2,5.836,ACTIVE,219.84,360.08,59.985,1559421004,"201051344000648","174011545737251",28.39,32.00,0,318.30,416.29,167.6,159.8,0.769,1308365.9,1308365.9,2117,0,0,0,L,1122011218,1,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421031,529110.00
06/01/2019 16:30,2,5.650,ACTIVE,219.84,360.99,59.990,1559421004,"201051344000645","174011545737251",28.39,32.20,0,319.51,416.59,162.3,154.8,0.729,1313555.2,1313555.2,2118,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421032,529111.00
06/01/2019 16:30,2,5.568,ACTIVE,219.84,361.29,59.996,1559421004,"201051344000569","174011545737251",28.86,32.20,0,319.51,417.49,162.8,155.2,0.756,1330033.3,1330033.3,2121,0,0,0,L,1122011218,1,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421033,529112.00
06/01/2019 16:30,2,5.607,ACTIVE,219.84,365.19,59.980,1559421004,"179051228000119","174011545737251",28.65,35.80,0,322.21,417.19,162.7,155.1,0.769,116670.1,116670.1,2132,0,0,0,L,46974696,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421034,529113.00
06/01/2019 16:45,2,3.252,ACTIVE,217.35,351.07,60.001,1559421904,"201051344000579","174011545737251",28.47,35.80,0,319.21,408.48,93.7,88.5,0.446,1330422.0,1330422.0,2121,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421905,529114.00
06/01/2019 16:45,2,3.396,ACTIVE,216.22,349.26,59.980,1559421904,"201051344001025","174011545737251",28.49,39.80,0,318.00,407.87,98.1,92.7,0.446,1313726.0,1313726.0,2117,0,0,0,L,1122011218,1,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421906,529115.00
06/01/2019 16:45,2,3.260,ACTIVE,216.45,349.26,59.996,1559421904,"201051344001093","174011545737251",28.77,33.50,0,317.70,407.27,95.0,89.8,0.442,1296817.4,1296817.4,2122,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421907,529116.00
06/01/2019 16:45,2,4.209,ACTIVE,218.26,354.67,59.985,1559421904,"201051344000458","174011545737251",28.09,33.30,0,316.80,405.47,120.0,113.9,0.588,1312650.4,1312650.4,2121,0,0,0,L,1122011218,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421908,529117.00
06/01/2019 16:45,2,4.127,ACTIVE,216.00,350.47,59.996,1559421904,"201051344000890","174011545737251",27.87,38.40,0,318.91,406.67,116.5,110.6,0.535,1311788.4,1311788.4,2122,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421909,529118.00
06/01/2019 16:45,2,4.713,ACTIVE,218.93,353.77,59.996,1559421904,"201051344000988","174011545737251",18.61,30.00,0,318.61,397.35,88.7,83.7,0.420,1006657.6,1006657.6,2117,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421910,529119.00
06/01/2019 16:45,2,4.770,ACTIVE,217.80,355.88,59.980,1559421904,"201051344000582","174011545737251",28.55,35.00,0,316.80,408.78,137.9,131.2,0.650,1289968.1,1289968.1,2117,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421911,529120.00
