ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 16:45,2,4.477,ACTIVE,217.80,355.28,59.969,1559421904,"201051344000868","174011545737251",29.00,30.00,0,317.10,406.67,131.5,125.0,0.601,1298323.1,1298323.1,2119,0,0,0,L,1122011218,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421912,529121.00
06/01/2019 16:45,2,4.201,ACTIVE,218.71,356.48,60.022,1559421904,"201051344000576","174011545737251",28.94,30.50,0,316.20,407.27,123.1,116.9,0.575,1315817.8,1315817.8,2123,0,0,0,L,1122011218,1,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421913,529122.00
06/01/2019 16:45,2,4.152,ACTIVE,218.26,354.67,59.980,1559421904,"201051344001158","174011545737251",28.35,33.50,0,316.80,405.17,119.1,113.0,0.548,1292669.8,1292669.8,2118,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421914,529123.00
06/01/2019 16:45,2,4.193,ACTIVE,216.90,352.87,59.996,1559421904,"201051344000917","174011545737251",28.65,38.20,0,318.61,406.07,121.6,115.5,0.566,1306573.2,1306573.2,2124,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421915,529124.00
06/01/2019 16:45,2,3.906,ACTIVE,216.22,351.67,59.980,1559421904,"201051344000417","174011545737251",18.43,36.80,0,317.10,390.14,72.9,68.4,0.610,1042706.9,1042706.9,2125,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421916,529125.00
06/01/2019 16:45,2,3.895,ACTIVE,216.00,350.17,59.990,1559421904,"201051344000685","174011545737251",28.31,35.40,0,315.90,406.67,111.7,105.9,0.548,1313004.9,1313004.9,2125,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421917,529126.00
06/01/2019 16:45,2,4.090,ACTIVE,216.90,352.57,59.990,1559421904,"201051344000651","174011545737251",28.33,37.80,0,318.00,408.18,117.4,111.4,0.535,1306433.6,1306433.6,2123,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421917,529127.00
06/01/2019 16:45,2,4.391,ACTIVE,217.13,354.37,59.980,1559421904,"201051344000594","174011545737251",28.63,39.30,0,316.50,407.57,127.5,121.1,0.592,1317970.5,1317970.5,2122,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421918,529128.00
06/01/2019 16:45,2,4.434,ACTIVE,218.71,355.88,59.980,1559421904,"201051344000469","174011545737251",29.08,28.30,0,317.40,406.97,130.6,124.1,0.623,1298042.5,1298042.5,2121,0,0,0,L,1122011218,1,123.81,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421919,529129.00
06/01/2019 16:45,2,4.801,ACTIVE,217.58,354.97,59.964,1559421904,"201051344000585","174011545737251",28.51,35.80,0,317.10,408.78,138.7,132.0,0.658,1320367.7,1320367.7,2119,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421920,529130.00
06/01/2019 16:45,2,4.246,ACTIVE,218.93,356.48,59.985,1559421904,"201051344000853","174011545737251",28.98,34.00,0,321.01,408.78,124.7,118.4,0.588,1321250.4,1321250.4,2125,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421921,529131.00
06/01/2019 16:45,2,4.510,ACTIVE,216.67,353.47,59.990,1559421904,"201051344001145","174011545737251",28.45,34.50,0,317.10,407.87,129.8,123.3,0.605,1321290.0,1321290.0,2126,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421922,529132.00
06/01/2019 16:45,2,4.445,ACTIVE,216.90,353.77,59.969,1559421904,"201051344000438","174011545737251",28.65,39.50,0,317.40,406.67,129.0,122.6,0.605,1314666.7,1314666.7,2120,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421923,529133.00
06/01/2019 16:45,2,4.492,ACTIVE,216.90,352.57,59.990,1559421904,"201051344001135","174011545737251",28.55,38.00,0,317.70,406.97,129.9,123.5,0.597,1301576.6,1301576.6,2121,0,0,0,L,1122011218,1,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421924,529134.00
06/01/2019 16:45,2,4.697,ACTIVE,218.93,357.08,59.990,1559421904,"201051344000983","174011545737251",29.30,31.80,0,318.91,406.67,139.4,132.6,0.658,1319194.0,1319194.0,2118,0,0,0,L,1122011218,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421925,529135.00
06/01/2019 16:45,2,4.820,ACTIVE,217.58,354.97,59.985,1559421904,"201051344001203","174011545737251",28.69,40.00,0,317.10,409.98,140.1,133.3,0.663,1309376.4,1309376.4,2119,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421926,529136.00
06/01/2019 16:45,2,4.930,ACTIVE,216.45,353.47,59.990,1559421904,"201051344001230","174011545737251",28.27,35.20,0,315.00,402.77,141.2,134.4,0.685,1305004.5,1305004.5,2130,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421927,529137.00
06/01/2019 16:45,2,4.898,ACTIVE,216.67,355.58,59.975,1559421904,"201051344000646","174011545737251",28.61,39.00,0,317.10,407.57,142.0,135.1,0.676,1298822.2,1298822.2,2123,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421928,529138.00
06/01/2019 16:45,2,4.738,ACTIVE,218.26,355.58,59.996,1559421904,"201051344000867","174011545737251",28.88,34.30,0,318.00,405.77,138.5,131.7,0.623,1296357.7,1296357.7,2118,0,0,0,L,1122011218,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421929,529139.00
06/01/2019 16:45,2,4.334,ACTIVE,218.03,356.18,59.985,1559421904,"201051344000633","174011545737251",28.49,36.00,0,317.70,405.17,125.1,118.8,0.570,1293659.4,1293659.4,2122,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421930,529140.00
06/01/2019 16:45,2,4.273,ACTIVE,216.22,352.87,59.990,1559421904,"201051344000955","174011545737251",28.23,37.00,0,317.40,405.77,122.2,116.0,0.579,1319208.4,1319208.4,2122,0,0,0,L,1122011218,1,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421930,529141.00
06/01/2019 16:45,2,3.445,ACTIVE,217.13,351.97,59.985,1559421904,"201051344000648","174011545737251",28.53,31.80,0,315.90,405.77,99.5,94.1,0.468,1308397.7,1308397.7,2118,0,0,0,L,1122011218,1,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421931,529142.00
06/01/2019 16:45,2,3.523,ACTIVE,217.58,351.67,59.996,1559421904,"201051344000645","174011545737251",28.51,31.30,0,317.70,405.17,101.8,96.4,0.473,1313587.6,1313587.6,2119,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421932,529143.00
06/01/2019 16:45,2,3.914,ACTIVE,217.58,353.77,59.996,1559421904,"201051344000569","174011545737251",28.55,31.80,0,316.50,406.97,113.3,107.4,0.539,1330066.0,1330066.0,2122,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421933,529144.00
06/01/2019 16:45,2,4.305,ACTIVE,217.80,360.08,59.980,1559421904,"179051228000119","174011545737251",28.77,35.00,0,321.01,412.38,125.5,119.2,0.623,116703.2,116703.2,2133,0,0,0,L,46974696,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559421934,529145.00
06/01/2019 17:00,2,4.553,ACTIVE,217.80,355.28,60.022,1559422804,"201051344000579","174011545737251",28.80,36.00,0,329.13,403.37,132.7,126.2,0.628,1330456.1,1330456.1,2122,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422805,529146.00
06/01/2019 17:00,2,4.930,ACTIVE,216.00,352.87,60.006,1559422804,"201051344001025","174011545737251",28.47,38.80,0,322.51,406.67,142.1,135.2,0.654,1313762.3,1313762.3,2118,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422806,529147.00
06/01/2019 17:00,2,4.639,ACTIVE,216.00,352.57,60.006,1559422804,"201051344001093","174011545737251",28.77,33.00,0,322.21,404.27,135.2,128.5,0.623,1296852.0,1296852.0,2123,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422807,529148.00
06/01/2019 17:00,2,4.492,ACTIVE,217.58,355.28,60.006,1559422804,"201051344000458","174011545737251",28.96,33.00,0,327.92,403.07,131.8,125.2,0.628,1312684.2,1312684.2,2122,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422808,529149.00
06/01/2019 17:00,2,4.783,ACTIVE,214.87,353.47,60.017,1559422804,"201051344000890","174011545737251",28.41,38.20,0,321.91,403.37,137.6,130.9,0.645,1311823.6,1311823.6,2123,0,0,0,L,1122011218,1,123.81,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422809,529150.00
06/01/2019 17:00,2,4.621,ACTIVE,217.80,353.47,60.001,1559422804,"201051344000988","174011545737251",18.57,30.00,0,318.30,397.05,87.0,82.0,0.411,1006679.7,1006679.7,2118,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422810,529151.00
06/01/2019 17:00,2,4.744,ACTIVE,216.00,354.37,60.012,1559422804,"201051344000582","174011545737251",28.53,34.80,0,321.01,406.37,136.9,130.3,0.650,1290003.1,1290003.1,2118,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422811,529152.00
06/01/2019 17:00,2,4.584,ACTIVE,216.67,355.88,60.028,1559422804,"201051344000868","174011545737251",28.59,30.00,0,323.11,403.97,132.7,126.1,0.605,1298357.3,1298357.3,2120,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422812,529153.00
06/01/2019 17:00,2,4.434,ACTIVE,217.80,357.98,60.017,1559422804,"201051344000576","174011545737251",28.94,30.00,0,328.52,403.07,130.0,123.6,0.610,1315851.4,1315851.4,2124,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422813,529154.00
06/01/2019 17:00,2,4.543,ACTIVE,217.80,354.67,60.033,1559422804,"201051344001158","174011545737251",28.51,33.30,0,328.22,402.77,131.1,124.6,0.610,1292703.6,1292703.6,2119,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422813,529155.00
06/01/2019 17:00,2,4.746,ACTIVE,215.77,354.07,60.017,1559422804,"201051344000917","174011545737251",28.92,36.80,0,321.01,405.77,139.1,132.3,0.658,1306608.7,1306608.7,2125,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422814,529156.00
06/01/2019 17:00,2,4.676,ACTIVE,215.32,349.26,60.006,1559422804,"201051344000417","174011545737251",18.73,37.30,0,316.80,391.04,88.6,83.6,0.420,1042729.4,1042729.4,2126,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422815,529157.00
06/01/2019 17:00,2,4.799,ACTIVE,214.87,354.07,60.006,1559422804,"201051344000685","174011545737251",28.33,35.20,0,322.21,404.57,137.7,131.0,0.685,1313040.2,1313040.2,2126,0,0,0,L,1122011218,1,124.27,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422816,529158.00
06/01/2019 17:00,2,4.779,ACTIVE,216.22,353.77,60.012,1559422804,"201051344000651","174011545737251",28.75,36.50,0,321.61,404.57,139.2,132.4,0.636,1306469.2,1306469.2,2124,0,0,0,L,1122011218,1,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422817,529159.00
06/01/2019 17:00,2,4.576,ACTIVE,216.45,354.37,60.043,1559422804,"201051344000594","174011545737251",28.47,39.30,0,323.41,404.57,131.9,125.4,0.619,1318004.6,1318004.6,2123,0,0,0,L,1122011218,1,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422818,529160.00
06/01/2019 17:00,2,4.518,ACTIVE,217.80,357.38,60.001,1559422804,"201051344000469","174011545737251",29.02,28.80,0,327.02,404.27,132.9,126.3,0.645,1298076.8,1298076.8,2122,0,0,0,L,1122011218,1,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422819,529161.00
06/01/2019 17:00,2,4.965,ACTIVE,216.00,353.77,60.001,1559422804,"201051344000585","174011545737251",28.88,35.20,0,321.91,407.57,145.2,138.3,0.685,1320404.7,1320404.7,2120,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422820,529162.00
06/01/2019 17:00,2,4.547,ACTIVE,218.26,356.18,60.006,1559422804,"201051344000853","174011545737251",28.92,34.00,0,327.92,403.37,133.2,126.6,0.610,1321284.8,1321284.8,2126,0,0,0,L,1122011218,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422821,529163.00
06/01/2019 17:00,2,4.807,ACTIVE,215.09,351.37,59.990,1559422804,"201051344001145","174011545737251",28.67,34.50,0,321.61,406.07,139.6,132.8,0.667,1321325.7,1321325.7,2127,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422822,529164.00
06/01/2019 17:00,2,4.701,ACTIVE,215.54,352.87,60.006,1559422804,"201051344000438","174011545737251",28.61,38.40,0,321.91,404.57,136.2,129.6,0.636,1314701.6,1314701.6,2121,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422823,529165.00
06/01/2019 17:00,2,4.730,ACTIVE,215.54,354.37,59.975,1559422804,"201051344001135","174011545737251",28.96,36.80,0,321.91,405.47,138.6,131.9,0.623,1301612.2,1301612.2,2122,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422824,529166.00
06/01/2019 17:00,2,4.529,ACTIVE,217.80,355.28,60.001,1559422804,"201051344000983","174011545737251",29.04,31.80,0,328.52,403.67,133.2,126.6,0.632,1319228.4,1319228.4,2119,0,0,0,L,1122011218,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422825,529167.00
06/01/2019 17:00,2,4.807,ACTIVE,216.00,353.17,60.006,1559422804,"201051344001203","174011545737251",28.55,38.60,0,321.91,405.47,139.1,132.3,0.650,1309412.1,1309412.1,2120,0,0,0,L,1122011218,1,124.49,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422825,529168.00
06/01/2019 17:00,2,4.658,ACTIVE,214.64,351.37,60.001,1559422804,"201051344001230","174011545737251",28.88,35.00,0,322.21,400.06,136.3,129.6,0.654,1305039.6,1305039.6,2131,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422826,529169.00
06/01/2019 17:00,2,4.820,ACTIVE,214.64,351.37,59.980,1559422804,"201051344000646","174011545737251",28.35,38.40,0,321.61,405.77,138.5,131.7,0.650,1298857.6,1298857.6,2124,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422827,529170.00
06/01/2019 17:00,2,4.518,ACTIVE,217.13,354.67,60.017,1559422804,"201051344000867","174011545737251",28.84,34.00,0,326.72,402.77,132.0,125.4,0.597,1296391.8,1296391.8,2119,0,0,0,L,1122011218,1,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422828,529171.00
06/01/2019 17:00,2,4.547,ACTIVE,217.13,356.18,60.006,1559422804,"201051344000633","174011545737251",28.47,36.00,0,328.22,402.46,131.1,124.6,0.619,1293693.3,1293693.3,2123,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422829,529172.00
06/01/2019 17:00,2,4.682,ACTIVE,214.87,350.77,59.996,1559422804,"201051344000955","174011545737251",28.63,35.80,0,322.21,404.27,135.8,129.1,0.650,1319243.3,1319243.3,2123,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422830,529173.00
06/01/2019 17:00,2,4.381,ACTIVE,217.35,355.58,59.990,1559422804,"201051344000648","174011545737251",28.84,31.30,0,327.92,402.16,128.0,121.6,0.605,1308430.8,1308430.8,2119,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422831,529174.00
06/01/2019 17:00,2,4.502,ACTIVE,217.58,354.97,60.001,1559422804,"201051344000645","174011545737251",28.57,31.30,0,328.52,402.16,130.3,123.8,0.601,1313621.3,1313621.3,2120,0,0,0,L,1122011218,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422832,529175.00
06/01/2019 17:00,2,4.523,ACTIVE,217.58,355.28,60.006,1559422804,"201051344000569","174011545737251",28.94,31.00,0,328.82,403.67,132.6,126.1,0.623,1330100.4,1330100.4,2123,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422833,529176.00
06/01/2019 17:00,2,4.539,ACTIVE,217.35,360.99,59.969,1559422804,"179051228000119","174011545737251",29.06,34.80,0,327.32,409.38,133.6,127.0,0.641,116716.6,116716.6,2134,0,0,0,L,46974696,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559422834,529177.00
06/01/2019 17:15,2,3.816,ACTIVE,217.58,353.47,59.990,1559423704,"201051344000579","174011545737251",28.90,33.30,0,339.34,388.34,111.8,106.0,0.530,1330484.8,1330484.8,2123,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423705,529178.00
06/01/2019 17:15,2,4.092,ACTIVE,216.00,349.86,59.948,1559423704,"201051344001025","174011545737251",29.14,36.80,0,333.03,385.93,120.8,114.7,0.544,1313793.1,1313793.1,2119,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423706,529179.00
06/01/2019 17:15,2,3.844,ACTIVE,216.00,352.27,60.006,1559423704,"201051344001093","174011545737251",29.22,32.00,0,333.03,384.13,113.8,107.9,0.526,1296881.3,1296881.3,2124,0,0,0,L,1122011218,1,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423707,529180.00
06/01/2019 17:15,2,3.730,ACTIVE,217.35,352.87,59.969,1559423704,"201051344000458","174011545737251",29.10,31.80,0,339.04,388.04,110.0,104.2,0.521,1312712.6,1312712.6,2123,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423708,529181.00
06/01/2019 17:15,2,3.938,ACTIVE,215.09,348.66,59.980,1559423704,"201051344000890","174011545737251",29.20,36.30,0,333.63,385.33,116.6,110.6,0.539,1311853.5,1311853.5,2124,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423709,529182.00
06/01/2019 17:15,2,3.811,ACTIVE,217.58,360.99,59.980,1559423704,"201051344000988","174011545737251",18.92,27.50,0,319.21,395.85,73.0,68.5,0.628,1006698.3,1006698.3,2119,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423710,529183.00
06/01/2019 17:15,2,4.006,ACTIVE,216.22,353.17,59.969,1559423704,"201051344000582","174011545737251",28.63,32.80,0,331.23,385.33,116.2,110.2,0.552,1290032.9,1290032.9,2119,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423711,529184.00
06/01/2019 17:15,2,3.764,ACTIVE,216.67,353.17,59.985,1559423704,"201051344000868","174011545737251",29.10,28.00,0,336.34,385.33,110.9,105.1,0.508,1298385.9,1298385.9,2121,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423712,529185.00
06/01/2019 17:15,2,3.684,ACTIVE,217.80,354.37,59.975,1559423704,"201051344000576","174011545737251",29.06,28.80,0,338.74,388.34,108.4,102.7,0.513,1315879.3,1315879.3,2125,0,0,0,L,1122011218,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423713,529186.00
06/01/2019 17:15,2,3.758,ACTIVE,217.58,353.17,59.980,1559423704,"201051344001158","174011545737251",28.92,32.00,0,338.44,388.04,110.1,104.3,0.513,1292731.8,1292731.8,2120,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423714,529187.00
06/01/2019 17:15,2,4.033,ACTIVE,216.00,350.77,59.969,1559423704,"201051344000917","174011545737251",28.90,35.60,0,332.13,384.73,118.0,112.0,0.548,1306638.9,1306638.9,2126,0,0,0,L,1122011218,1,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423715,529188.00
06/01/2019 17:15,2,3.965,ACTIVE,215.54,358.58,59.964,1559423704,"201051344000417","174011545737251",18.73,35.00,0,318.91,389.24,75.2,70.7,0.641,1042748.5,1042748.5,2127,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423716,529189.00
06/01/2019 17:15,2,4.004,ACTIVE,215.54,351.97,59.985,1559423704,"201051344000685","174011545737251",28.78,34.00,0,331.53,385.33,116.8,110.8,0.570,1313070.0,1313070.0,2127,0,0,0,L,1122011218,1,124.27,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423717,529190.00
06/01/2019 17:15,2,4.061,ACTIVE,216.22,352.57,60.006,1559423704,"201051344000651","174011545737251",28.73,35.20,0,333.03,384.73,118.1,112.1,0.544,1306499.4,1306499.4,2125,0,0,0,L,1122011218,1,124.49,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423718,529191.00
06/01/2019 17:15,2,3.791,ACTIVE,216.22,351.67,59.985,1559423704,"201051344000594","174011545737251",28.94,37.80,0,333.93,384.43,111.1,105.3,0.517,1318033.1,1318033.1,2124,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423719,529192.00
06/01/2019 17:15,2,3.717,ACTIVE,217.58,353.47,59.964,1559423704,"201051344000469","174011545737251",29.48,27.00,0,337.84,388.34,111.0,105.2,0.535,1298105.4,1298105.4,2123,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423720,529193.00
06/01/2019 17:15,2,4.191,ACTIVE,216.22,351.37,59.985,1559423704,"201051344000585","174011545737251",29.24,33.30,0,332.73,386.53,124.2,118.0,0.583,1320436.4,1320436.4,2121,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423721,529194.00
06/01/2019 17:15,2,3.773,ACTIVE,217.80,353.77,59.959,1559423704,"201051344000853","174011545737251",29.18,32.20,0,338.74,387.74,111.5,105.7,0.513,1321313.5,1321313.5,2127,0,0,0,L,1122011218,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423722,529195.00
06/01/2019 17:15,2,4.072,ACTIVE,215.54,351.07,59.985,1559423704,"201051344001145","174011545737251",28.77,33.30,0,332.13,385.63,118.7,112.6,0.552,1321356.1,1321356.1,2128,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423722,529196.00
06/01/2019 17:15,2,3.965,ACTIVE,216.00,351.07,59.980,1559423704,"201051344000438","174011545737251",28.69,37.30,0,332.43,385.03,115.3,109.3,0.552,1314731.1,1314731.1,2122,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423723,529197.00
06/01/2019 17:15,2,4.049,ACTIVE,215.77,350.77,60.006,1559423704,"201051344001135","174011545737251",28.77,35.60,0,333.33,385.33,118.0,112.0,0.539,1301642.3,1301642.3,2123,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423724,529198.00
06/01/2019 17:15,2,3.732,ACTIVE,217.58,353.17,59.985,1559423704,"201051344000983","174011545737251",29.52,30.00,0,338.44,387.74,111.6,105.8,0.530,1319257.1,1319257.1,2120,0,0,0,L,1122011218,1,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423725,529199.00
06/01/2019 17:15,2,3.980,ACTIVE,216.00,350.17,59.996,1559423704,"201051344001203","174011545737251",29.20,37.80,0,333.33,385.93,117.8,111.7,0.548,1309442.2,1309442.2,2121,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423726,529200.00
06/01/2019 17:15,2,3.930,ACTIVE,215.09,349.26,59.996,1559423704,"201051344001230","174011545737251",28.96,33.80,0,333.63,384.13,115.2,109.3,0.548,1305069.1,1305069.1,2132,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423727,529201.00
06/01/2019 17:15,2,3.996,ACTIVE,215.09,349.56,59.985,1559423704,"201051344000646","174011545737251",29.04,36.50,0,332.73,385.63,117.6,111.6,0.552,1298887.7,1298887.7,2125,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423728,529202.00
06/01/2019 17:15,2,3.754,ACTIVE,216.90,351.67,59.996,1559423704,"201051344000867","174011545737251",29.08,33.00,0,337.54,384.13,110.6,104.9,0.499,1296420.2,1296420.2,2120,0,0,0,L,1122011218,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423729,529203.00
06/01/2019 17:15,2,3.775,ACTIVE,216.90,354.07,60.001,1559423704,"201051344000633","174011545737251",28.82,34.50,0,336.34,388.04,110.2,104.4,0.513,1293721.6,1293721.6,2124,0,0,0,L,1122011218,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423730,529204.00
06/01/2019 17:15,2,3.910,ACTIVE,215.09,350.17,59.996,1559423704,"201051344000955","174011545737251",28.90,35.20,0,333.03,384.43,114.5,108.6,0.552,1319272.6,1319272.6,2124,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423731,529205.00
06/01/2019 17:15,2,3.609,ACTIVE,217.13,352.87,59.990,1559423704,"201051344000648","174011545737251",29.20,30.30,0,338.74,387.14,106.8,101.2,0.504,1308458.3,1308458.3,2120,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423732,529206.00
06/01/2019 17:15,2,3.691,ACTIVE,217.35,352.87,59.996,1559423704,"201051344000645","174011545737251",29.14,30.30,0,339.04,387.14,109.0,103.3,0.499,1313649.3,1313649.3,2121,0,0,0,L,1122011218,1,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423733,529207.00
06/01/2019 17:15,2,3.727,ACTIVE,217.35,354.07,59.985,1559423704,"201051344000569","174011545737251",29.44,30.00,0,338.74,388.34,111.1,105.3,0.521,1330128.9,1330128.9,2124,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423734,529208.00
06/01/2019 17:15,2,3.760,ACTIVE,217.35,357.98,59.985,1559423704,"179051228000119","174011545737251",29.44,33.50,0,338.44,389.54,112.2,106.3,0.539,116745.3,116745.3,2135,0,0,0,L,46974696,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559423735,529209.00
06/01/2019 17:30,2,3.279,ACTIVE,216.45,350.17,60.001,1559424604,"201051344000579","174011545737251",29.20,33.00,0,335.74,379.32,97.0,91.7,0.464,1330509.3,1330509.3,2124,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424605,529210.00
06/01/2019 17:30,2,3.547,ACTIVE,215.32,348.96,60.038,1559424604,"201051344001025","174011545737251",29.40,36.30,0,333.03,379.62,105.5,100.0,0.486,1313819.8,1313819.8,2120,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424606,529211.00
06/01/2019 17:30,2,3.354,ACTIVE,215.54,350.77,60.006,1559424604,"201051344001093","174011545737251",29.02,31.50,0,310.79,396.15,98.6,93.3,0.455,1296906.2,1296906.2,2125,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424607,529212.00
06/01/2019 17:30,2,3.254,ACTIVE,216.45,349.56,60.006,1559424604,"201051344000458","174011545737251",28.98,31.00,0,335.44,378.42,95.5,90.2,0.451,1312736.7,1312736.7,2124,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424608,529213.00
06/01/2019 17:30,2,3.516,ACTIVE,214.87,348.36,60.006,1559424604,"201051344000890","174011545737251",28.67,35.40,0,333.93,379.02,102.1,96.6,0.468,1311879.2,1311879.2,2125,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424609,529214.00
06/01/2019 17:30,2,3.283,ACTIVE,216.22,356.78,60.006,1559424604,"201051344000988","174011545737251",19.00,26.50,0,336.04,392.25,63.2,59.1,0.530,1006714.1,1006714.1,2120,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424610,529215.00
06/01/2019 17:30,2,3.447,ACTIVE,215.77,349.86,60.012,1559424604,"201051344000582","174011545737251",29.02,33.00,0,333.63,379.02,101.4,95.9,0.477,1290058.4,1290058.4,2120,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424611,529216.00
06/01/2019 17:30,2,3.248,ACTIVE,215.77,349.26,60.012,1559424604,"201051344000868","174011545737251",29.12,28.30,0,334.54,378.42,95.8,90.5,0.438,1298410.1,1298410.1,2122,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424612,529217.00
06/01/2019 17:30,2,3.156,ACTIVE,216.67,351.07,60.006,1559424604,"201051344000576","174011545737251",29.28,28.30,0,337.24,380.52,93.6,88.4,0.442,1315903.0,1315903.0,2126,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424613,529218.00
06/01/2019 17:30,2,3.264,ACTIVE,216.45,348.96,60.012,1559424604,"201051344001158","174011545737251",28.80,30.80,0,334.54,378.72,95.2,90.0,0.446,1292755.9,1292755.9,2121,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424614,529219.00
06/01/2019 17:30,2,3.523,ACTIVE,215.54,350.17,60.006,1559424604,"201051344000917","174011545737251",29.00,35.60,0,332.43,377.82,103.6,98.1,0.477,1306664.9,1306664.9,2127,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424615,529220.00
06/01/2019 17:30,2,3.471,ACTIVE,215.09,354.97,60.001,1559424604,"201051344000417","174011545737251",18.75,33.30,0,332.13,387.74,65.9,61.7,0.552,1042764.9,1042764.9,2128,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424616,529221.00
06/01/2019 17:30,2,3.531,ACTIVE,214.87,350.17,60.001,1559424604,"201051344000685","174011545737251",28.47,33.30,0,332.73,379.02,101.9,96.4,0.504,1313095.7,1313095.7,2128,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424617,529222.00
06/01/2019 17:30,2,3.559,ACTIVE,215.77,350.77,60.043,1559424604,"201051344000651","174011545737251",28.65,34.30,0,333.93,379.32,103.3,97.8,0.477,1306525.4,1306525.4,2126,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424618,529223.00
06/01/2019 17:30,2,3.248,ACTIVE,215.32,349.26,60.006,1559424604,"201051344000594","174011545737251",29.20,36.30,0,333.93,377.82,96.0,90.7,0.451,1318057.4,1318057.4,2125,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424619,529224.00
06/01/2019 17:30,2,3.207,ACTIVE,216.45,349.26,59.996,1559424604,"201051344000469","174011545737251",29.44,27.30,0,334.84,379.02,95.6,90.4,0.460,1298129.6,1298129.6,2124,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424620,529225.00
06/01/2019 17:30,2,3.650,ACTIVE,215.77,349.86,60.006,1559424604,"201051344000585","174011545737251",29.42,32.40,0,333.33,380.22,108.8,103.1,0.499,1320463.8,1320463.8,2122,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424620,529226.00
06/01/2019 17:30,2,3.283,ACTIVE,216.90,351.07,60.001,1559424604,"201051344000853","174011545737251",28.98,31.50,0,338.44,381.42,96.3,91.1,0.438,1321337.9,1321337.9,2128,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424621,529227.00
06/01/2019 17:30,2,3.523,ACTIVE,215.09,348.36,59.996,1559424604,"201051344001145","174011545737251",29.16,32.60,0,333.33,379.62,104.2,98.6,0.486,1321382.2,1321382.2,2129,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424622,529228.00
06/01/2019 17:30,2,3.434,ACTIVE,215.32,350.77,60.001,1559424604,"201051344000438","174011545737251",28.88,37.30,0,333.33,378.72,100.5,95.0,0.455,1314756.5,1314756.5,2123,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424623,529229.00
06/01/2019 17:30,2,3.518,ACTIVE,215.32,348.06,60.012,1559424604,"201051344001135","174011545737251",28.92,34.80,0,333.63,378.72,103.1,97.6,0.464,1301668.3,1301668.3,2124,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424624,529230.00
06/01/2019 17:30,2,3.283,ACTIVE,216.45,349.56,60.001,1559424604,"201051344000983","174011545737251",29.12,29.50,0,334.54,378.42,96.8,91.5,0.460,1319281.5,1319281.5,2121,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424625,529231.00
06/01/2019 17:30,2,3.490,ACTIVE,215.32,347.76,60.001,1559424604,"201051344001203","174011545737251",28.98,37.80,0,315.00,397.96,102.4,96.9,0.468,1309468.1,1309468.1,2122,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424626,529232.00
06/01/2019 17:30,2,3.420,ACTIVE,214.64,347.76,60.001,1559424604,"201051344001230","174011545737251",29.04,32.20,0,333.63,378.12,100.6,95.2,0.482,1305094.4,1305094.4,2133,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424627,529233.00
06/01/2019 17:30,2,3.527,ACTIVE,214.41,348.06,59.969,1559424604,"201051344000646","174011545737251",28.75,36.30,0,331.83,379.02,102.7,97.2,0.482,1298913.5,1298913.5,2126,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424628,529234.00
06/01/2019 17:30,2,3.219,ACTIVE,216.00,348.66,59.996,1559424604,"201051344000867","174011545737251",29.32,32.00,0,334.54,376.92,95.7,90.4,0.429,1296444.4,1296444.4,2121,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424629,529235.00
06/01/2019 17:30,2,3.248,ACTIVE,216.00,350.77,60.006,1559424604,"201051344000633","174011545737251",28.96,34.80,0,334.54,378.12,95.3,90.1,0.442,1293745.6,1293745.6,2125,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424630,529236.00
06/01/2019 17:30,2,3.348,ACTIVE,214.64,347.76,59.990,1559424604,"201051344000955","174011545737251",29.30,34.80,0,333.93,378.42,99.3,93.9,0.473,1319297.7,1319297.7,2125,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424631,529237.00
06/01/2019 17:30,2,3.109,ACTIVE,216.22,348.66,60.001,1559424604,"201051344000648","174011545737251",29.22,29.00,0,335.44,377.52,92.0,86.9,0.442,1308481.6,1308481.6,2121,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424632,529238.00
06/01/2019 17:30,2,3.207,ACTIVE,216.22,348.96,60.001,1559424604,"201051344000645","174011545737251",28.86,29.30,0,335.74,377.82,93.8,88.6,0.433,1313673.1,1313673.1,2122,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424633,529239.00
06/01/2019 17:30,2,3.244,ACTIVE,216.22,349.26,60.001,1559424604,"201051344000569","174011545737251",29.24,29.80,0,334.24,379.02,96.0,90.8,0.451,1330153.2,1330153.2,2125,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424633,529240.00
06/01/2019 17:30,2,3.256,ACTIVE,216.45,354.07,60.022,1559424604,"179051228000119","174011545737251",29.42,32.60,0,337.54,382.63,97.0,91.7,0.468,116769.8,116769.8,2136,0,0,0,L,46974696,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559424634,529241.00
06/01/2019 17:45,2,2.811,ACTIVE,216.45,348.36,60.001,1559425504,"201051344000579","174011545737251",29.18,31.30,0,335.14,372.71,83.0,78.2,0.389,1330530.5,1330530.5,2125,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425505,529242.00
06/01/2019 17:45,2,3.104,ACTIVE,215.77,348.06,59.996,1559425504,"201051344001025","174011545737251",29.24,34.80,0,333.93,375.71,91.9,86.8,0.415,1313843.0,1313843.0,2121,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425506,529243.00
06/01/2019 17:45,2,2.863,ACTIVE,216.00,349.56,60.012,1559425504,"201051344001093","174011545737251",29.32,30.80,0,333.03,373.01,85.1,80.2,0.398,1296927.8,1296927.8,2126,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425507,529244.00
06/01/2019 17:45,2,2.770,ACTIVE,216.22,347.46,60.001,1559425504,"201051344000458","174011545737251",29.00,30.00,0,334.84,372.41,81.4,76.7,0.380,1312757.4,1312757.4,2125,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425508,529245.00
06/01/2019 17:45,2,2.996,ACTIVE,215.09,346.56,59.980,1559425504,"201051344000890","174011545737251",29.16,33.80,0,334.24,374.21,88.6,83.6,0.407,1311901.6,1311901.6,2126,0,0,0,L,1122011218,1,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425509,529246.00
06/01/2019 17:45,2,2.803,ACTIVE,216.22,354.37,60.006,1559425504,"201051344000988","174011545737251",18.92,25.50,0,334.54,383.83,53.7,49.9,0.455,1006727.7,1006727.7,2121,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425510,529247.00
06/01/2019 17:45,2,3.023,ACTIVE,216.00,347.76,60.017,1559425504,"201051344000582","174011545737251",28.71,32.00,0,333.63,374.81,87.9,82.9,0.415,1290080.7,1290080.7,2121,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425511,529248.00
06/01/2019 17:45,2,2.760,ACTIVE,215.77,346.86,59.980,1559425504,"201051344000868","174011545737251",29.08,27.00,0,333.93,372.41,81.3,76.6,0.371,1298430.9,1298430.9,2123,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425512,529249.00
06/01/2019 17:45,2,2.666,ACTIVE,216.67,349.56,60.012,1559425504,"201051344000576","174011545737251",29.32,27.50,0,335.14,372.41,79.2,74.5,0.371,1315923.3,1315923.3,2127,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425513,529250.00
06/01/2019 17:45,2,2.777,ACTIVE,216.45,349.26,60.017,1559425504,"201051344001158","174011545737251",28.80,30.00,0,334.54,372.11,81.0,76.3,0.380,1292776.6,1292776.6,2122,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425514,529251.00
06/01/2019 17:45,2,3.014,ACTIVE,215.77,347.76,60.017,1559425504,"201051344000917","174011545737251",29.34,35.00,0,333.33,373.61,89.6,84.6,0.411,1306687.6,1306687.6,2128,0,0,0,L,1122011218,1,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425515,529252.00
06/01/2019 17:45,2,2.998,ACTIVE,215.32,352.87,60.001,1559425504,"201051344000417","174011545737251",18.79,31.80,0,332.13,382.03,57.0,53.1,0.482,1042779.1,1042779.1,2129,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425516,529253.00
06/01/2019 17:45,2,2.994,ACTIVE,215.32,349.56,60.012,1559425504,"201051344000685","174011545737251",29.08,32.40,0,334.24,374.81,88.2,83.2,0.433,1313118.1,1313118.1,2129,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425517,529254.00
06/01/2019 17:45,2,3.045,ACTIVE,216.00,349.56,60.043,1559425504,"201051344000651","174011545737251",29.02,32.80,0,333.93,373.91,89.5,84.5,0.424,1306548.0,1306548.0,2127,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425517,529255.00
06/01/2019 17:45,2,2.758,ACTIVE,215.54,347.76,60.006,1559425504,"201051344000594","174011545737251",29.30,34.30,0,333.63,372.41,81.9,77.1,0.384,1318078.2,1318078.2,2126,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425518,529256.00
06/01/2019 17:45,2,2.729,ACTIVE,216.45,349.56,60.017,1559425504,"201051344000469","174011545737251",29.46,26.30,0,333.63,372.11,81.5,76.7,0.389,1298150.4,1298150.4,2125,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425519,529257.00
06/01/2019 17:45,2,3.225,ACTIVE,216.00,348.66,60.017,1559425504,"201051344000585","174011545737251",29.18,31.50,0,333.63,375.71,95.2,90.0,0.446,1320487.8,1320487.8,2123,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425520,529258.00
06/01/2019 17:45,2,2.764,ACTIVE,217.13,350.17,60.012,1559425504,"201051344000853","174011545737251",29.38,30.30,0,337.84,372.41,82.3,77.5,0.371,1321358.9,1321358.9,2129,0,0,0,L,1122011218,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425521,529259.00
06/01/2019 17:45,2,3.061,ACTIVE,215.54,348.96,60.012,1559425504,"201051344001145","174011545737251",29.24,31.00,0,333.93,374.81,90.7,85.6,0.411,1321405.1,1321405.1,2130,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425522,529260.00
06/01/2019 17:45,2,2.959,ACTIVE,215.54,348.06,60.012,1559425504,"201051344000438","174011545737251",28.98,36.30,0,333.93,373.31,86.9,81.9,0.398,1314778.5,1314778.5,2124,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425523,529261.00
06/01/2019 17:45,2,3.041,ACTIVE,215.54,347.76,60.022,1559425504,"201051344001135","174011545737251",29.00,33.30,0,334.24,374.21,89.3,84.3,0.407,1301690.9,1301690.9,2125,0,0,0,L,1122011218,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425524,529262.00
