ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 17:45,2,2.734,ACTIVE,216.45,348.66,60.001,1559425504,"201051344000983","174011545737251",29.76,28.00,0,334.24,372.41,82.5,77.7,0.389,1319302.6,1319302.6,2122,0,0,0,L,1122011218,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425525,529263.00
06/01/2019 17:45,2,3.018,ACTIVE,215.77,348.96,60.006,1559425504,"201051344001203","174011545737251",28.98,36.00,0,334.24,373.61,88.5,83.5,0.402,1309490.5,1309490.5,2123,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425526,529264.00
06/01/2019 17:45,2,2.910,ACTIVE,215.09,346.56,60.012,1559425504,"201051344001230","174011545737251",29.46,31.50,0,333.03,372.71,86.9,81.9,0.411,1305116.4,1305116.4,2134,0,0,0,L,1122011218,1,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425527,529265.00
06/01/2019 17:45,2,3.002,ACTIVE,215.09,346.86,60.001,1559425504,"201051344000646","174011545737251",29.24,35.00,0,332.43,374.21,88.9,83.9,0.407,1298936.1,1298936.1,2127,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425528,529266.00
06/01/2019 17:45,2,2.736,ACTIVE,216.22,345.96,60.012,1559425504,"201051344000867","174011545737251",29.38,31.50,0,334.24,372.41,81.4,76.6,0.345,1296465.1,1296465.1,2122,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425529,529267.00
06/01/2019 17:45,2,2.725,ACTIVE,216.22,349.56,60.012,1559425504,"201051344000633","174011545737251",29.38,33.30,0,333.93,372.41,81.1,76.4,0.371,1293766.4,1293766.4,2126,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425529,529268.00
06/01/2019 17:45,2,2.895,ACTIVE,215.09,346.56,60.012,1559425504,"201051344000955","174011545737251",29.22,33.30,0,333.33,372.11,85.7,80.8,0.407,1319319.5,1319319.5,2126,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425530,529269.00
06/01/2019 17:45,2,2.582,ACTIVE,216.45,348.66,60.017,1559425504,"201051344000648","174011545737251",29.70,28.00,0,333.63,371.21,77.8,73.2,0.362,1308501.5,1308501.5,2122,0,0,0,L,1122011218,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425531,529270.00
06/01/2019 17:45,2,2.682,ACTIVE,216.67,348.66,60.012,1559425504,"201051344000645","174011545737251",29.26,28.30,0,334.54,371.81,79.6,74.9,0.362,1313693.4,1313693.4,2123,0,0,0,L,1122011218,1,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425532,529271.00
06/01/2019 17:45,2,2.748,ACTIVE,216.45,348.36,60.017,1559425504,"201051344000569","174011545737251",29.40,29.00,0,334.54,372.41,81.8,77.1,0.384,1330174.1,1330174.1,2126,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425533,529272.00
06/01/2019 17:45,2,2.770,ACTIVE,216.67,353.17,59.996,1559425504,"179051228000119","174011545737251",29.46,31.80,0,337.54,376.62,82.7,77.9,0.393,116790.9,116790.9,2137,0,0,0,L,46974696,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559425534,529273.00
06/01/2019 18:00,2,2.430,ACTIVE,215.32,358.58,60.006,1559426404,"201051344000579","174011545737251",29.34,28.50,0,317.70,399.16,72.3,67.8,0.610,1330548.4,1330548.4,2126,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426405,529274.00
06/01/2019 18:00,2,2.725,ACTIVE,214.64,347.46,60.006,1559426404,"201051344001025","174011545737251",29.36,33.30,0,334.84,371.81,81.1,76.3,0.362,1313863.0,1313863.0,2122,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426406,529275.00
06/01/2019 18:00,2,2.514,ACTIVE,214.87,358.58,59.990,1559426404,"201051344001093","174011545737251",29.24,28.50,0,319.21,389.54,74.5,70.0,0.610,1296946.2,1296946.2,2127,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426407,529276.00
06/01/2019 18:00,2,2.367,ACTIVE,215.54,358.58,60.006,1559426404,"201051344000458","174011545737251",29.46,27.00,0,318.00,394.05,70.7,66.3,0.605,1312774.9,1312774.9,2126,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426408,529277.00
06/01/2019 18:00,2,2.633,ACTIVE,214.19,357.38,59.996,1559426404,"201051344000890","174011545737251",29.24,32.20,0,319.21,389.24,78.0,73.4,0.645,1311920.8,1311920.8,2127,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426409,529278.00
06/01/2019 18:00,2,2.430,ACTIVE,215.32,354.37,59.975,1559426404,"201051344000988","174011545737251",19.06,24.80,0,324.62,383.53,46.9,43.3,0.384,1006739.1,1006739.1,2122,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426410,529279.00
06/01/2019 18:00,2,2.648,ACTIVE,215.09,359.78,59.996,1559426404,"201051344000582","174011545737251",28.86,30.80,0,318.30,391.04,77.5,72.9,0.650,1290099.8,1290099.8,2122,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426411,529280.00
06/01/2019 18:00,2,2.404,ACTIVE,215.09,358.28,60.006,1559426404,"201051344000868","174011545737251",28.98,24.80,0,318.61,390.14,70.6,66.2,0.579,1298448.3,1298448.3,2124,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426412,529281.00
06/01/2019 18:00,2,2.301,ACTIVE,215.77,359.78,59.990,1559426404,"201051344000576","174011545737251",29.42,25.00,0,318.00,394.05,68.6,64.3,0.579,1315940.2,1315940.2,2128,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426413,529282.00
06/01/2019 18:00,2,2.395,ACTIVE,215.54,358.58,60.022,1559426404,"201051344001158","174011545737251",29.12,27.50,0,318.61,410.88,70.6,66.2,0.592,1292794.1,1292794.1,2123,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426414,529283.00
06/01/2019 18:00,2,2.660,ACTIVE,214.64,359.18,59.996,1559426404,"201051344000917","174011545737251",29.46,33.50,0,318.91,389.84,79.3,74.6,0.663,1306707.2,1306707.2,2129,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426415,529284.00
06/01/2019 18:00,2,2.662,ACTIVE,214.41,351.97,60.017,1559426404,"201051344000417","174011545737251",18.69,30.50,0,332.43,377.52,50.5,46.8,0.420,1042791.4,1042791.4,2130,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426416,529285.00
06/01/2019 18:00,2,2.646,ACTIVE,214.19,358.28,60.001,1559426404,"201051344000685","174011545737251",29.00,30.80,0,315.00,389.84,77.7,73.1,0.676,1313137.2,1313137.2,2130,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426417,529286.00
06/01/2019 18:00,2,2.684,ACTIVE,214.87,360.38,59.990,1559426404,"201051344000651","174011545737251",29.00,31.50,0,318.91,390.44,78.9,74.2,0.654,1306567.5,1306567.5,2128,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426418,529287.00
06/01/2019 18:00,2,2.398,ACTIVE,214.64,357.38,59.990,1559426404,"201051344000594","174011545737251",29.38,31.50,0,317.40,390.14,71.4,67.0,0.605,1318095.9,1318095.9,2127,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426419,529288.00
06/01/2019 18:00,2,2.395,ACTIVE,215.54,359.18,60.001,1559426404,"201051344000469","174011545737251",29.18,24.80,0,316.50,391.34,70.8,66.4,0.597,1298167.9,1298167.9,2126,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426420,529289.00
06/01/2019 18:00,2,2.855,ACTIVE,215.09,348.66,59.980,1559426404,"201051344000585","174011545737251",29.38,30.50,0,334.24,371.51,85.0,80.1,0.402,1320508.7,1320508.7,2124,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426421,529290.00
06/01/2019 18:00,2,2.414,ACTIVE,216.00,359.48,60.001,1559426404,"201051344000853","174011545737251",29.32,27.80,0,321.91,396.15,71.8,67.3,0.588,1321376.6,1321376.6,2130,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426422,529291.00
06/01/2019 18:00,2,2.711,ACTIVE,214.41,347.76,59.996,1559426404,"201051344001145","174011545737251",29.32,30.00,0,334.24,370.90,80.5,75.8,0.376,1321424.9,1321424.9,2131,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426423,529292.00
06/01/2019 18:00,2,2.592,ACTIVE,214.64,358.28,59.996,1559426404,"201051344000438","174011545737251",29.16,34.30,0,318.00,389.24,76.6,72.0,0.628,1314797.4,1314797.4,2125,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426424,529293.00
06/01/2019 18:00,2,2.688,ACTIVE,214.41,358.28,60.012,1559426404,"201051344001135","174011545737251",29.08,31.80,0,317.10,389.54,79.2,74.5,0.645,1301710.3,1301710.3,2126,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426425,529294.00
06/01/2019 18:00,2,2.422,ACTIVE,215.32,358.88,60.033,1559426404,"201051344000983","174011545737251",29.44,26.30,0,318.30,391.34,72.2,67.7,0.610,1319320.4,1319320.4,2123,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426426,529295.00
06/01/2019 18:00,2,2.627,ACTIVE,214.64,357.98,59.996,1559426404,"201051344001203","174011545737251",29.42,34.50,0,317.10,389.24,78.3,73.7,0.645,1309509.8,1309509.8,2124,0,0,0,L,1122011218,1,123.59,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426427,529296.00
06/01/2019 18:00,2,2.574,ACTIVE,213.96,356.78,59.990,1559426404,"201051344001230","174011545737251",29.46,29.50,0,317.10,387.74,76.7,72.1,0.654,1305135.3,1305135.3,2135,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426428,529297.00
06/01/2019 18:00,2,2.701,ACTIVE,213.74,358.88,60.012,1559426404,"201051344000646","174011545737251",28.78,33.50,0,318.61,388.34,78.8,74.1,0.650,1298955.5,1298955.5,2128,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426428,529298.00
06/01/2019 18:00,2,2.389,ACTIVE,215.09,357.68,60.001,1559426404,"201051344000867","174011545737251",29.44,29.50,0,319.51,391.64,71.3,66.9,0.566,1296482.7,1296482.7,2123,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426429,529299.00
06/01/2019 18:00,2,2.352,ACTIVE,215.32,358.88,60.006,1559426404,"201051344000633","174011545737251",29.72,31.50,0,317.70,391.34,70.8,66.5,0.579,1293783.8,1293783.8,2127,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426430,529300.00
06/01/2019 18:00,2,2.537,ACTIVE,213.96,357.68,59.985,1559426404,"201051344000955","174011545737251",29.40,31.80,0,319.51,388.94,75.5,70.9,0.650,1319338.0,1319338.0,2127,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426431,529301.00
06/01/2019 18:00,2,2.303,ACTIVE,215.32,357.38,60.001,1559426404,"201051344000648","174011545737251",29.06,25.80,0,318.30,391.34,67.8,63.5,0.566,1308518.2,1308518.2,2123,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426432,529302.00
06/01/2019 18:00,2,2.359,ACTIVE,215.77,359.48,59.990,1559426404,"201051344000645","174011545737251",28.94,25.80,0,316.50,391.64,69.2,64.9,0.566,1313710.5,1313710.5,2124,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426433,529303.00
06/01/2019 18:00,2,2.383,ACTIVE,215.32,358.58,60.012,1559426404,"201051344000569","174011545737251",29.62,26.50,0,318.00,391.64,71.6,67.2,0.592,1330191.7,1330191.7,2127,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426434,529304.00
06/01/2019 18:00,2,2.414,ACTIVE,215.32,363.99,60.001,1559426404,"179051228000119","174011545737251",29.56,29.00,0,318.61,396.15,72.3,67.9,0.597,116796.8,116796.8,2138,0,0,0,L,46974696,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559426435,529305.00
06/01/2019 18:15,2,1.885,ACTIVE,215.09,353.47,59.996,1559427304,"201051344000579","174011545737251",29.18,27.00,0,335.44,388.04,55.7,51.9,0.455,1330563.6,1330563.6,2127,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427306,529306.00
06/01/2019 18:15,2,2.098,ACTIVE,214.87,354.67,59.990,1559427304,"201051344001025","174011545737251",29.32,30.80,0,316.80,389.24,62.3,58.2,0.499,1313880.1,1313880.1,2123,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427307,529307.00
06/01/2019 18:15,2,1.920,ACTIVE,214.87,353.77,59.990,1559427304,"201051344001093","174011545737251",29.06,27.00,0,333.93,388.64,56.5,52.6,0.460,1296961.8,1296961.8,2128,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427308,529308.00
06/01/2019 18:15,2,1.811,ACTIVE,214.87,352.27,59.990,1559427304,"201051344000458","174011545737251",28.86,25.80,0,333.63,387.44,53.0,49.2,0.446,1312789.7,1312789.7,2127,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427309,529309.00
06/01/2019 18:15,2,1.990,ACTIVE,214.64,353.17,59.975,1559427304,"201051344000890","174011545737251",29.04,30.00,0,332.73,389.54,58.5,54.6,0.468,1311937.2,1311937.2,2128,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427310,529310.00
06/01/2019 18:15,2,1.801,ACTIVE,214.87,349.86,60.012,1559427304,"201051344000988","174011545737251",18.89,24.30,0,334.54,374.81,34.5,31.4,0.283,1006748.7,1006748.7,2123,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427311,529311.00
06/01/2019 18:15,2,1.922,ACTIVE,215.32,354.37,60.001,1559427304,"201051344000582","174011545737251",29.06,28.50,0,333.93,391.64,56.6,52.7,0.473,1290116.0,1290116.0,2123,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427312,529312.00
06/01/2019 18:15,2,1.738,ACTIVE,214.41,351.37,59.990,1559427304,"201051344000868","174011545737251",29.02,23.50,0,327.92,386.23,51.1,47.4,0.415,1298463.1,1298463.1,2125,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427312,529313.00
06/01/2019 18:15,2,1.676,ACTIVE,215.09,352.27,59.996,1559427304,"201051344000576","174011545737251",28.77,23.80,0,335.14,388.94,48.8,45.2,0.402,1315954.5,1315954.5,2129,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427313,529314.00
06/01/2019 18:15,2,1.711,ACTIVE,214.64,352.57,59.990,1559427304,"201051344001158","174011545737251",28.75,26.00,0,335.14,388.04,49.9,46.2,0.411,1292808.8,1292808.8,2124,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427314,529315.00
06/01/2019 18:15,2,1.885,ACTIVE,214.87,353.17,60.012,1559427304,"201051344000917","174011545737251",28.96,31.00,0,332.43,389.84,55.3,51.5,0.455,1306723.9,1306723.9,2130,0,0,0,L,1122011218,1,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427315,529316.00
06/01/2019 18:15,2,1.855,ACTIVE,214.64,347.16,59.985,1559427304,"201051344000417","174011545737251",18.67,29.00,0,333.33,373.61,35.1,31.9,0.287,1042801.8,1042801.8,2131,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427316,529317.00
06/01/2019 18:15,2,1.787,ACTIVE,214.64,352.57,60.001,1559427304,"201051344000685","174011545737251",29.16,28.50,0,332.13,390.14,52.8,49.0,0.460,1313153.5,1313153.5,2131,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427317,529318.00
06/01/2019 18:15,2,1.797,ACTIVE,215.09,352.27,60.001,1559427304,"201051344000651","174011545737251",29.30,29.00,0,333.63,393.15,53.4,49.6,0.438,1306584.0,1306584.0,2129,0,0,0,L,1122011218,1,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427318,529319.00
06/01/2019 18:15,2,1.639,ACTIVE,214.19,349.86,59.969,1559427304,"201051344000594","174011545737251",28.98,29.50,0,327.62,386.23,48.1,44.5,0.398,1318110.7,1318110.7,2128,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427319,529320.00
06/01/2019 18:15,2,1.615,ACTIVE,214.87,351.37,59.990,1559427304,"201051344000469","174011545737251",28.94,23.80,0,328.52,389.84,47.4,43.8,0.393,1298182.6,1298182.6,2127,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427320,529321.00
06/01/2019 18:15,2,1.930,ACTIVE,214.87,352.57,59.985,1559427304,"201051344000585","174011545737251",28.98,28.30,0,315.90,390.44,56.7,52.8,0.464,1320526.6,1320526.6,2125,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427321,529322.00
06/01/2019 18:15,2,1.588,ACTIVE,215.32,351.37,59.996,1559427304,"201051344000853","174011545737251",29.28,26.30,0,336.04,391.34,47.1,43.5,0.384,1321391.5,1321391.5,2131,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427322,529323.00
06/01/2019 18:15,2,1.764,ACTIVE,214.64,351.37,59.985,1559427304,"201051344001145","174011545737251",29.10,27.00,0,320.11,389.54,52.0,48.3,0.424,1321441.8,1321441.8,2132,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427323,529324.00
06/01/2019 18:15,2,1.697,ACTIVE,214.64,351.07,59.980,1559427304,"201051344000438","174011545737251",28.78,32.00,0,333.33,390.74,49.5,45.8,0.402,1314813.3,1314813.3,2126,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427324,529325.00
06/01/2019 18:15,2,1.742,ACTIVE,214.19,349.86,59.975,1559427304,"201051344001135","174011545737251",29.10,29.30,0,332.43,389.84,51.4,47.7,0.402,1301726.9,1301726.9,2127,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427324,529326.00
06/01/2019 18:15,2,1.561,ACTIVE,214.87,350.17,59.990,1559427304,"201051344000983","174011545737251",29.44,25.00,0,327.92,391.64,46.5,43.0,0.389,1319335.4,1319335.4,2124,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427325,529327.00
06/01/2019 18:15,2,1.689,ACTIVE,214.41,349.86,59.996,1559427304,"201051344001203","174011545737251",29.12,31.80,0,332.73,390.14,49.9,46.3,0.411,1309526.1,1309526.1,2125,0,0,0,L,1122011218,1,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427326,529328.00
06/01/2019 18:15,2,1.648,ACTIVE,214.19,349.56,59.990,1559427304,"201051344001230","174011545737251",29.08,27.80,0,332.13,387.44,48.5,44.9,0.407,1305151.3,1305151.3,2136,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427327,529329.00
06/01/2019 18:15,2,1.723,ACTIVE,213.96,349.86,59.969,1559427304,"201051344000646","174011545737251",28.94,31.00,0,332.43,388.94,50.5,46.8,0.415,1298972.0,1298972.0,2129,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427328,529330.00
06/01/2019 18:15,2,1.559,ACTIVE,214.64,348.96,60.022,1559427304,"201051344000867","174011545737251",29.08,28.30,0,331.53,387.44,45.9,42.4,0.354,1296497.4,1296497.4,2124,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427329,529331.00
06/01/2019 18:15,2,1.557,ACTIVE,214.87,351.07,59.943,1559427304,"201051344000633","174011545737251",28.92,30.00,0,326.72,388.94,45.6,42.1,0.362,1293798.5,1293798.5,2128,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427330,529332.00
06/01/2019 18:15,2,1.662,ACTIVE,213.96,350.47,59.975,1559427304,"201051344000955","174011545737251",29.00,29.80,0,331.23,388.04,48.9,45.2,0.411,1319353.7,1319353.7,2128,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427331,529333.00
06/01/2019 18:15,2,1.521,ACTIVE,214.87,349.86,60.012,1559427304,"201051344000648","174011545737251",28.65,24.50,0,335.74,386.53,44.2,40.7,0.367,1308532.2,1308532.2,2124,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427332,529334.00
06/01/2019 18:15,2,1.529,ACTIVE,214.87,349.86,59.975,1559427304,"201051344000645","174011545737251",28.96,24.50,0,335.74,386.83,44.9,41.4,0.367,1313724.7,1313724.7,2125,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427333,529335.00
06/01/2019 18:15,2,1.590,ACTIVE,214.64,350.77,60.001,1559427304,"201051344000569","174011545737251",28.90,25.30,0,335.14,388.64,46.6,43.1,0.384,1330206.5,1330206.5,2128,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427334,529336.00
06/01/2019 18:15,2,1.617,ACTIVE,214.87,354.97,59.975,1559427304,"179051228000119","174011545737251",28.98,27.50,0,334.24,394.35,47.5,43.9,0.393,116811.8,116811.8,2139,0,0,0,L,46974696,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559427335,529337.00
06/01/2019 18:30,2,1.244,ACTIVE,213.29,345.96,60.006,1559428204,"201051344000579","174011545737251",29.26,25.80,0,334.24,377.22,36.9,33.7,0.292,1330573.4,1330573.4,2128,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428206,529338.00
06/01/2019 18:30,2,1.346,ACTIVE,212.83,344.76,59.980,1559428204,"201051344001025","174011545737251",29.02,27.80,0,332.73,379.92,39.6,36.3,0.309,1313890.8,1313890.8,2124,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428207,529339.00
06/01/2019 18:30,2,1.254,ACTIVE,213.06,345.06,59.980,1559428204,"201051344001093","174011545737251",29.00,25.30,0,332.73,377.52,36.9,33.6,0.292,1296971.6,1296971.6,2129,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428207,529340.00
06/01/2019 18:30,2,1.211,ACTIVE,213.29,345.96,59.980,1559428204,"201051344000458","174011545737251",28.86,24.80,0,334.24,375.41,35.4,32.3,0.292,1312799.1,1312799.1,2128,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428208,529341.00
06/01/2019 18:30,2,1.311,ACTIVE,212.83,344.45,60.012,1559428204,"201051344000890","174011545737251",28.90,28.00,0,331.23,378.42,38.4,35.1,0.301,1311947.6,1311947.6,2129,0,0,0,L,1122011218,1,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428209,529342.00
06/01/2019 18:30,2,1.213,ACTIVE,213.29,345.06,59.985,1559428204,"201051344000988","174011545737251",18.92,23.50,0,334.54,365.19,23.3,20.5,0.190,1006754.8,1006754.8,2124,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428210,529343.00
06/01/2019 18:30,2,1.273,ACTIVE,213.51,345.96,59.975,1559428204,"201051344000582","174011545737251",28.71,26.50,0,333.03,378.42,37.1,33.9,0.305,1290126.1,1290126.1,2124,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428211,529344.00
06/01/2019 18:30,2,1.209,ACTIVE,213.06,345.36,59.975,1559428204,"201051344000868","174011545737251",28.98,22.80,0,333.33,373.31,35.6,32.4,0.278,1298472.5,1298472.5,2126,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428212,529345.00
06/01/2019 18:30,2,1.166,ACTIVE,213.74,346.26,59.990,1559428204,"201051344000576","174011545737251",28.92,22.80,0,334.24,375.11,34.2,31.1,0.278,1315963.6,1315963.6,2130,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428213,529346.00
06/01/2019 18:30,2,1.213,ACTIVE,213.29,345.66,59.990,1559428204,"201051344001158","174011545737251",28.57,24.80,0,333.63,373.01,35.1,32.0,0.283,1292818.1,1292818.1,2125,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428214,529347.00
06/01/2019 18:30,2,1.268,ACTIVE,213.06,345.96,59.959,1559428204,"201051344000917","174011545737251",29.14,28.00,0,331.53,375.41,37.4,34.2,0.309,1306734.2,1306734.2,2131,0,0,0,L,1122011218,1,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428215,529348.00
06/01/2019 18:30,2,1.305,ACTIVE,213.06,342.05,59.980,1559428204,"201051344000417","174011545737251",18.81,27.50,0,332.73,363.69,24.9,22.1,0.199,1042808.3,1042808.3,2132,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428216,529349.00
06/01/2019 18:30,2,1.262,ACTIVE,213.06,345.96,60.022,1559428204,"201051344000685","174011545737251",28.94,26.50,0,332.73,375.11,37.0,33.8,0.318,1313163.6,1313163.6,2132,0,0,0,L,1122011218,1,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428217,529350.00
06/01/2019 18:30,2,1.297,ACTIVE,213.29,345.96,59.985,1559428204,"201051344000651","174011545737251",29.08,26.50,0,333.33,376.62,38.2,34.9,0.305,1306594.3,1306594.3,2130,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428218,529351.00
06/01/2019 18:30,2,1.217,ACTIVE,213.06,345.36,59.985,1559428204,"201051344000594","174011545737251",29.12,27.80,0,332.13,372.41,35.9,32.8,0.287,1318120.2,1318120.2,2129,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428219,529352.00
06/01/2019 18:30,2,1.217,ACTIVE,213.51,346.86,59.985,1559428204,"201051344000469","174011545737251",28.94,22.50,0,333.03,373.31,35.7,32.6,0.301,1298192.0,1298192.0,2128,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428220,529353.00
06/01/2019 18:30,2,1.402,ACTIVE,213.29,346.86,59.996,1559428204,"201051344000585","174011545737251",29.24,26.30,0,331.83,378.42,41.6,38.2,0.340,1320537.8,1320537.8,2126,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428221,529354.00
06/01/2019 18:30,2,1.230,ACTIVE,213.96,347.46,59.980,1559428204,"201051344000853","174011545737251",29.14,24.50,0,335.14,374.81,36.3,33.1,0.287,1321401.0,1321401.0,2132,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428222,529355.00
06/01/2019 18:30,2,1.314,ACTIVE,213.06,345.36,59.980,1559428204,"201051344001145","174011545737251",29.24,25.00,0,333.33,376.31,39.0,35.7,0.314,1321452.2,1321452.2,2133,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428223,529356.00
06/01/2019 18:30,2,1.299,ACTIVE,213.06,345.66,59.985,1559428204,"201051344000438","174011545737251",29.18,29.30,0,333.03,375.11,38.4,35.1,0.314,1314823.4,1314823.4,2127,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428224,529357.00
06/01/2019 18:30,2,1.355,ACTIVE,212.83,345.06,60.028,1559428204,"201051344001135","174011545737251",29.16,26.80,0,330.93,374.51,40.1,36.8,0.314,1301737.4,1301737.4,2128,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428224,529358.00
06/01/2019 18:30,2,1.260,ACTIVE,213.51,346.26,60.028,1559428204,"201051344000983","174011545737251",29.02,24.00,0,333.63,373.31,37.1,33.9,0.292,1319344.9,1319344.9,2125,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428225,529359.00
06/01/2019 18:30,2,1.338,ACTIVE,213.06,345.06,59.985,1559428204,"201051344001203","174011545737251",29.00,28.80,0,333.03,375.71,39.3,36.0,0.323,1309536.3,1309536.3,2126,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428226,529360.00
06/01/2019 18:30,2,1.293,ACTIVE,212.83,344.45,59.990,1559428204,"201051344001230","174011545737251",29.24,25.80,0,329.43,372.71,38.3,35.0,0.309,1305161.2,1305161.2,2137,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428227,529361.00
06/01/2019 18:30,2,1.363,ACTIVE,212.38,345.36,59.990,1559428204,"201051344000646","174011545737251",28.77,28.50,0,330.03,374.81,39.8,36.5,0.323,1298982.3,1298982.3,2130,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428228,529362.00
06/01/2019 18:30,2,1.266,ACTIVE,213.29,345.36,59.996,1559428204,"201051344000867","174011545737251",28.88,26.30,0,332.43,370.60,37.0,33.8,0.292,1296506.8,1296506.8,2125,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428229,529363.00
06/01/2019 18:30,2,1.234,ACTIVE,213.74,347.76,59.969,1559428204,"201051344000633","174011545737251",29.26,27.80,0,333.33,372.41,36.6,33.4,0.287,1293807.8,1293807.8,2129,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428230,529364.00
06/01/2019 18:30,2,1.318,ACTIVE,212.61,345.36,59.990,1559428204,"201051344000955","174011545737251",29.38,27.50,0,329.73,373.01,39.3,36.0,0.331,1319363.7,1319363.7,2129,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428231,529365.00
06/01/2019 18:30,2,1.213,ACTIVE,213.51,345.66,59.990,1559428204,"201051344000648","174011545737251",29.24,23.50,0,333.93,371.51,36.0,32.8,0.292,1308541.2,1308541.2,2125,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428232,529366.00
06/01/2019 18:30,2,1.244,ACTIVE,213.74,346.56,59.990,1559428204,"201051344000645","174011545737251",28.82,23.50,0,334.54,372.41,36.3,33.1,0.292,1313733.8,1313733.8,2126,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428233,529367.00
06/01/2019 18:30,2,1.275,ACTIVE,213.51,346.56,59.990,1559428204,"201051344000569","174011545737251",29.32,24.30,0,333.33,373.31,37.9,34.6,0.309,1330216.0,1330216.0,2129,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428234,529368.00
06/01/2019 18:30,2,1.324,ACTIVE,213.74,350.77,59.943,1559428204,"179051228000119","174011545737251",29.24,26.30,0,334.24,376.31,39.2,35.9,0.314,116821.5,116821.5,2140,0,0,0,L,46974696,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559428235,529369.00
06/01/2019 18:45,2,1.229,ACTIVE,214.41,346.86,60.054,1559429104,"201051344000579","174011545737251",29.44,25.00,0,333.03,367.90,36.7,33.5,0.292,1330582.7,1330582.7,2129,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429105,529370.00
06/01/2019 18:45,2,1.309,ACTIVE,213.74,345.66,60.028,1559429104,"201051344001025","174011545737251",29.32,25.80,0,330.33,369.70,38.9,35.6,0.305,1313901.0,1313901.0,2125,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429106,529371.00
06/01/2019 18:45,2,1.232,ACTIVE,213.96,346.56,60.017,1559429104,"201051344001093","174011545737251",29.28,24.00,0,330.93,367.90,36.6,33.4,0.287,1296981.0,1296981.0,2130,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429107,529372.00
06/01/2019 18:45,2,1.209,ACTIVE,214.41,346.56,60.017,1559429104,"201051344000458","174011545737251",29.08,24.00,0,331.53,367.00,35.6,32.4,0.287,1312808.1,1312808.1,2129,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429108,529373.00
06/01/2019 18:45,2,1.305,ACTIVE,213.74,345.36,60.012,1559429104,"201051344000890","174011545737251",29.00,26.80,0,330.03,368.50,38.3,35.1,0.305,1311957.4,1311957.4,2130,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429109,529374.00
06/01/2019 18:45,2,1.232,ACTIVE,214.19,345.36,60.017,1559429104,"201051344000988","174011545737251",18.77,22.80,0,332.73,359.18,23.4,20.7,0.190,1006760.5,1006760.5,2125,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429110,529375.00
06/01/2019 18:45,2,1.266,ACTIVE,214.41,346.86,60.033,1559429104,"201051344000582","174011545737251",29.16,25.00,0,331.23,370.00,37.4,34.2,0.296,1290135.7,1290135.7,2125,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429111,529376.00
06/01/2019 18:45,2,1.221,ACTIVE,213.96,346.86,60.017,1559429104,"201051344000868","174011545737251",29.14,22.30,0,331.23,366.40,36.0,32.9,0.283,1298481.6,1298481.6,2127,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429112,529377.00
06/01/2019 18:45,2,1.180,ACTIVE,214.64,348.06,60.017,1559429104,"201051344000576","174011545737251",29.14,22.30,0,333.03,367.90,34.9,31.7,0.278,1315972.3,1315972.3,2131,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429113,529378.00
06/01/2019 18:45,2,1.215,ACTIVE,214.19,347.16,60.022,1559429104,"201051344001158","174011545737251",29.00,24.00,0,332.73,367.30,35.7,32.5,0.287,1292827.1,1292827.1,2126,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429114,529379.00
06/01/2019 18:45,2,1.287,ACTIVE,213.96,346.56,60.006,1559429104,"201051344000917","174011545737251",29.08,26.00,0,330.33,369.70,38.0,34.7,0.305,1306743.9,1306743.9,2132,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429114,529380.00
06/01/2019 18:45,2,1.312,ACTIVE,213.74,342.05,60.001,1559429104,"201051344000417","174011545737251",18.91,26.30,0,330.63,357.68,25.1,22.3,0.199,1042814.6,1042814.6,2133,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429115,529381.00
06/01/2019 18:45,2,1.273,ACTIVE,213.74,345.96,60.017,1559429104,"201051344000685","174011545737251",28.96,25.00,0,330.93,369.10,37.4,34.1,0.318,1313173.1,1313173.1,2133,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429116,529382.00
06/01/2019 18:45,2,1.299,ACTIVE,213.96,346.86,60.017,1559429104,"201051344000651","174011545737251",29.10,24.50,0,332.13,370.00,38.3,35.0,0.309,1306604.1,1306604.1,2131,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429117,529383.00
06/01/2019 18:45,2,1.215,ACTIVE,213.74,346.26,60.043,1559429104,"201051344000594","174011545737251",29.20,26.30,0,330.03,367.30,36.0,32.8,0.292,1318129.3,1318129.3,2130,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429118,529384.00
06/01/2019 18:45,2,1.205,ACTIVE,214.41,346.86,60.054,1559429104,"201051344000469","174011545737251",29.22,22.00,0,332.43,367.90,35.7,32.5,0.287,1298201.0,1298201.0,2129,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429119,529385.00
06/01/2019 18:45,2,1.389,ACTIVE,213.96,347.46,60.054,1559429104,"201051344000585","174011545737251",29.18,24.80,0,330.93,371.81,41.0,37.7,0.331,1320548.4,1320548.4,2127,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429120,529386.00
06/01/2019 18:45,2,1.213,ACTIVE,214.87,348.36,60.006,1559429104,"201051344000853","174011545737251",29.14,23.50,0,334.24,368.80,35.8,32.6,0.292,1321410.1,1321410.1,2133,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429121,529387.00
06/01/2019 18:45,2,1.281,ACTIVE,213.96,346.86,60.017,1559429104,"201051344001145","174011545737251",29.12,23.80,0,331.83,370.00,37.8,34.6,0.301,1321462.1,1321462.1,2134,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429122,529388.00
06/01/2019 18:45,2,1.254,ACTIVE,213.96,345.66,60.028,1559429104,"201051344000438","174011545737251",29.40,27.00,0,332.43,369.10,37.4,34.2,0.301,1314833.0,1314833.0,2128,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429123,529389.00
06/01/2019 18:45,2,1.314,ACTIVE,213.74,345.36,60.022,1559429104,"201051344001135","174011545737251",29.12,25.50,0,330.03,368.50,38.8,35.6,0.301,1301747.4,1301747.4,2129,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429124,529390.00
06/01/2019 18:45,2,1.205,ACTIVE,214.41,347.16,60.022,1559429104,"201051344000983","174011545737251",29.36,23.30,0,332.73,367.90,35.9,32.8,0.287,1319354.1,1319354.1,2126,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429125,529391.00
06/01/2019 18:45,2,1.254,ACTIVE,213.96,345.36,60.028,1559429104,"201051344001203","174011545737251",29.28,26.80,0,331.53,369.40,37.2,34.0,0.296,1309546.1,1309546.1,2127,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429126,529392.00
06/01/2019 18:45,2,1.215,ACTIVE,213.51,344.45,60.043,1559429104,"201051344001230","174011545737251",29.28,24.80,0,327.92,366.70,36.1,32.9,0.292,1305170.7,1305170.7,2138,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429126,529393.00
06/01/2019 18:45,2,1.262,ACTIVE,213.29,345.66,60.006,1559429104,"201051344000646","174011545737251",29.16,26.50,0,328.52,368.80,37.3,34.1,0.305,1298992.2,1298992.2,2131,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429128,529394.00
06/01/2019 18:45,2,1.191,ACTIVE,214.41,345.96,60.022,1559429104,"201051344000867","174011545737251",29.02,25.00,0,332.13,365.80,35.1,31.9,0.265,1296515.9,1296515.9,2126,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429129,529395.00
06/01/2019 18:45,2,1.176,ACTIVE,214.64,348.36,60.017,1559429104,"201051344000633","174011545737251",28.90,26.30,0,332.43,367.60,34.5,31.4,0.270,1293816.8,1293816.8,2130,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429130,529396.00
06/01/2019 18:45,2,1.238,ACTIVE,213.51,345.36,60.012,1559429104,"201051344000955","174011545737251",28.94,25.80,0,330.03,367.30,36.3,33.1,0.292,1319373.3,1319373.3,2130,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429130,529397.00
06/01/2019 18:45,2,1.137,ACTIVE,214.19,345.96,59.969,1559429104,"201051344000648","174011545737251",29.18,22.80,0,333.63,366.70,33.6,30.5,0.270,1308549.9,1308549.9,2126,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429131,529398.00
06/01/2019 18:45,2,1.143,ACTIVE,214.41,346.86,60.017,1559429104,"201051344000645","174011545737251",29.00,23.00,0,332.73,367.00,33.6,30.5,0.256,1313742.6,1313742.6,2127,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429132,529399.00
06/01/2019 18:45,2,1.174,ACTIVE,214.19,346.86,60.017,1559429104,"201051344000569","174011545737251",29.20,23.50,0,332.43,367.60,34.8,31.6,0.274,1330225.1,1330225.1,2130,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429133,529400.00
06/01/2019 18:45,2,1.217,ACTIVE,214.41,350.47,60.001,1559429104,"179051228000119","174011545737251",29.16,25.50,0,332.73,370.90,36.0,32.8,0.274,116830.9,116830.9,2141,0,0,0,L,46974696,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559429135,529401.00
06/01/2019 19:00,2,1.195,ACTIVE,213.51,347.16,59.959,1559430004,"201051344000579","174011545737251",29.20,24.00,0,333.33,364.89,35.4,32.2,0.278,1330591.1,1330591.1,2130,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430005,529402.00
06/01/2019 19:00,2,1.229,ACTIVE,212.61,343.25,59.990,1559430004,"201051344001025","174011545737251",29.32,24.50,0,330.93,367.60,36.5,33.3,0.287,1313910.0,1313910.0,2126,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430006,529403.00
06/01/2019 19:00,2,1.164,ACTIVE,212.61,344.76,60.001,1559430004,"201051344001093","174011545737251",29.22,23.30,0,332.13,365.19,34.5,31.4,0.270,1296989.4,1296989.4,2131,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430007,529404.00
06/01/2019 19:00,2,1.166,ACTIVE,213.51,345.96,59.990,1559430004,"201051344000458","174011545737251",28.92,23.50,0,333.93,364.59,34.2,31.1,0.278,1312816.2,1312816.2,2130,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430008,529405.00
