ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 19:00,2,1.217,ACTIVE,212.38,343.55,59.996,1559430004,"201051344000890","174011545737251",28.98,25.30,0,330.03,365.49,35.8,32.6,0.274,1311966.2,1311966.2,2131,0,0,0,L,1122011218,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430009,529406.00
06/01/2019 19:00,2,1.172,ACTIVE,213.51,345.06,59.990,1559430004,"201051344000988","174011545737251",18.83,22.50,0,333.33,357.38,22.4,19.7,0.181,1006765.7,1006765.7,2126,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430010,529407.00
06/01/2019 19:00,2,1.182,ACTIVE,213.06,344.76,59.996,1559430004,"201051344000582","174011545737251",28.73,23.50,0,332.13,367.00,34.4,31.3,0.283,1290144.2,1290144.2,2126,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430011,529408.00
06/01/2019 19:00,2,1.172,ACTIVE,213.29,345.66,59.964,1559430004,"201051344000868","174011545737251",28.98,21.80,0,332.13,363.69,34.4,31.3,0.265,1298489.8,1298489.8,2128,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430012,529409.00
06/01/2019 19:00,2,1.115,ACTIVE,213.96,347.76,60.001,1559430004,"201051344000576","174011545737251",29.36,22.00,0,333.93,364.89,33.2,30.1,0.256,1315980.3,1315980.3,2132,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430013,529410.00
06/01/2019 19:00,2,1.154,ACTIVE,213.51,346.26,59.980,1559430004,"201051344001158","174011545737251",29.02,23.30,0,332.43,364.59,34.0,30.9,0.270,1292835.3,1292835.3,2127,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430014,529411.00
06/01/2019 19:00,2,1.176,ACTIVE,212.61,343.85,59.985,1559430004,"201051344000917","174011545737251",29.00,24.50,0,331.23,366.40,34.5,31.4,0.283,1306752.6,1306752.6,2133,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430015,529412.00
06/01/2019 19:00,2,1.209,ACTIVE,212.61,340.55,59.985,1559430004,"201051344000417","174011545737251",19.00,25.00,0,330.93,355.58,23.3,20.6,0.181,1042820.1,1042820.1,2134,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430016,529413.00
06/01/2019 19:00,2,1.162,ACTIVE,212.61,345.06,59.996,1559430004,"201051344000685","174011545737251",29.16,23.80,0,331.23,366.10,34.3,31.2,0.292,1313181.6,1313181.6,2134,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430016,529414.00
06/01/2019 19:00,2,1.205,ACTIVE,212.83,345.06,59.990,1559430004,"201051344000651","174011545737251",28.96,23.50,0,331.83,366.70,35.4,32.2,0.283,1306612.9,1306612.9,2132,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430017,529415.00
06/01/2019 19:00,2,1.152,ACTIVE,213.06,345.96,60.012,1559430004,"201051344000594","174011545737251",29.36,25.00,0,330.93,364.29,34.3,31.2,0.278,1318137.6,1318137.6,2131,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430018,529416.00
06/01/2019 19:00,2,1.150,ACTIVE,213.51,346.56,59.996,1559430004,"201051344000469","174011545737251",29.26,21.30,0,332.13,364.59,34.1,31.0,0.283,1298209.2,1298209.2,2130,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430019,529417.00
06/01/2019 19:00,2,1.260,ACTIVE,212.61,345.06,59.996,1559430004,"201051344000585","174011545737251",29.34,23.50,0,332.13,368.80,37.4,34.2,0.296,1320557.8,1320557.8,2128,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430020,529418.00
06/01/2019 19:00,2,1.168,ACTIVE,213.96,347.76,59.996,1559430004,"201051344000853","174011545737251",28.96,23.00,0,334.84,365.49,34.3,31.2,0.265,1321418.4,1321418.4,2134,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430021,529419.00
06/01/2019 19:00,2,1.162,ACTIVE,212.61,343.55,60.001,1559430004,"201051344001145","174011545737251",29.46,22.80,0,332.13,367.00,34.7,31.6,0.274,1321470.7,1321470.7,2135,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430022,529420.00
06/01/2019 19:00,2,1.186,ACTIVE,212.61,343.85,60.012,1559430004,"201051344000438","174011545737251",29.28,25.30,0,331.83,365.80,35.2,32.0,0.278,1314841.7,1314841.7,2129,0,0,0,L,1122011218,1,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430023,529421.00
06/01/2019 19:00,2,1.211,ACTIVE,212.16,343.25,59.959,1559430004,"201051344001135","174011545737251",29.48,24.00,0,330.33,365.49,36.2,33.0,0.270,1301756.4,1301756.4,2130,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430024,529422.00
06/01/2019 19:00,2,1.172,ACTIVE,213.51,346.26,59.959,1559430004,"201051344000983","174011545737251",29.14,22.80,0,332.73,364.89,34.6,31.5,0.278,1319362.5,1319362.5,2127,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430025,529423.00
06/01/2019 19:00,2,1.188,ACTIVE,212.61,342.95,59.990,1559430004,"201051344001203","174011545737251",29.14,25.00,0,332.43,366.70,35.1,31.9,0.287,1309554.8,1309554.8,2128,0,0,0,L,1122011218,1,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430026,529424.00
06/01/2019 19:00,2,1.162,ACTIVE,212.16,342.05,59.996,1559430004,"201051344001230","174011545737251",28.90,23.80,0,328.22,363.69,34.1,31.0,0.287,1305179.2,1305179.2,2139,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430027,529425.00
06/01/2019 19:00,2,1.193,ACTIVE,211.93,343.85,59.990,1559430004,"201051344000646","174011545737251",29.20,25.30,0,329.13,365.80,35.3,32.2,0.283,1299001.0,1299001.0,2132,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430028,529426.00
06/01/2019 19:00,2,1.156,ACTIVE,213.51,344.76,59.990,1559430004,"201051344000867","174011545737251",29.24,24.00,0,333.03,363.39,34.3,31.1,0.265,1296524.2,1296524.2,2127,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430029,529427.00
06/01/2019 19:00,2,1.148,ACTIVE,213.74,347.76,60.017,1559430004,"201051344000633","174011545737251",29.00,25.00,0,333.93,365.19,33.7,30.6,0.261,1293824.9,1293824.9,2131,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430030,529428.00
06/01/2019 19:00,2,1.193,ACTIVE,211.93,343.55,59.990,1559430004,"201051344000955","174011545737251",29.18,24.50,0,329.13,363.69,35.3,32.2,0.287,1319381.9,1319381.9,2131,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430030,529429.00
06/01/2019 19:00,2,1.131,ACTIVE,213.51,345.96,59.948,1559430004,"201051344000648","174011545737251",29.12,22.30,0,334.24,363.69,33.4,30.3,0.265,1308557.9,1308557.9,2127,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430031,529430.00
06/01/2019 19:00,2,1.135,ACTIVE,213.74,346.26,59.990,1559430004,"201051344000645","174011545737251",29.00,22.50,0,333.33,364.59,33.3,30.2,0.265,1313750.6,1313750.6,2128,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430032,529431.00
06/01/2019 19:00,2,1.164,ACTIVE,213.51,345.96,59.990,1559430004,"201051344000569","174011545737251",29.06,23.00,0,333.03,364.89,34.3,31.2,0.274,1330233.4,1330233.4,2131,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430033,529432.00
06/01/2019 19:00,2,1.201,ACTIVE,213.74,350.17,59.996,1559430004,"179051228000119","174011545737251",29.30,25.00,0,334.54,367.60,35.7,32.5,0.274,116839.5,116839.5,2142,0,0,0,L,46974696,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430034,529433.00
06/01/2019 19:15,2,1.074,ACTIVE,213.29,345.06,59.948,1559430904,"201051344000579","174011545737251",29.44,23.30,0,333.33,362.49,32.1,29.0,0.247,1330598.6,1330598.6,2131,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430906,529434.00
06/01/2019 19:15,2,1.098,ACTIVE,212.61,342.05,59.985,1559430904,"201051344001025","174011545737251",29.32,23.30,0,330.33,361.29,32.6,29.6,0.252,1313917.7,1313917.7,2127,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430906,529435.00
06/01/2019 19:15,2,1.051,ACTIVE,212.83,342.65,59.990,1559430904,"201051344001093","174011545737251",29.10,22.30,0,330.33,360.08,31.0,28.0,0.234,1296996.7,1296996.7,2132,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430907,529436.00
06/01/2019 19:15,2,1.053,ACTIVE,213.51,344.15,59.980,1559430904,"201051344000458","174011545737251",28.92,22.80,0,332.73,362.19,30.9,27.9,0.247,1312823.4,1312823.4,2131,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430908,529437.00
06/01/2019 19:15,2,1.078,ACTIVE,212.61,342.05,59.990,1559430904,"201051344000890","174011545737251",29.52,24.30,0,329.13,360.38,32.2,29.2,0.247,1311973.8,1311973.8,2132,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430909,529438.00
06/01/2019 19:15,2,1.057,ACTIVE,213.29,343.25,60.012,1559430904,"201051344000988","174011545737251",18.96,21.80,0,333.03,356.78,20.3,17.7,0.159,1006770.3,1006770.3,2127,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430910,529439.00
06/01/2019 19:15,2,1.051,ACTIVE,213.29,343.55,59.985,1559430904,"201051344000582","174011545737251",29.08,22.50,0,330.93,360.08,31.0,28.0,0.247,1290151.6,1290151.6,2127,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430911,529440.00
06/01/2019 19:15,2,1.059,ACTIVE,213.29,344.45,59.985,1559430904,"201051344000868","174011545737251",29.06,21.00,0,332.13,361.89,31.2,28.2,0.239,1298497.1,1298497.1,2129,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430912,529441.00
06/01/2019 19:15,2,1.014,ACTIVE,213.96,345.36,59.980,1559430904,"201051344000576","174011545737251",29.48,21.30,0,333.93,362.79,30.3,27.3,0.243,1315987.4,1315987.4,2133,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430913,529442.00
06/01/2019 19:15,2,1.043,ACTIVE,213.51,344.15,59.996,1559430904,"201051344001158","174011545737251",29.06,22.50,0,333.33,361.89,30.7,27.7,0.247,1292842.5,1292842.5,2128,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430914,529443.00
06/01/2019 19:15,2,1.053,ACTIVE,212.83,342.95,59.959,1559430904,"201051344000917","174011545737251",29.22,23.30,0,328.22,359.48,31.2,28.2,0.243,1306759.9,1306759.9,2134,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430915,529444.00
06/01/2019 19:15,2,1.078,ACTIVE,212.83,340.25,59.985,1559430904,"201051344000417","174011545737251",19.24,23.80,0,330.03,352.57,21.1,18.4,0.159,1042824.9,1042824.9,2135,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430916,529445.00
06/01/2019 19:15,2,1.055,ACTIVE,212.83,343.25,59.985,1559430904,"201051344000685","174011545737251",28.98,22.80,0,329.73,360.69,30.9,27.9,0.256,1313188.9,1313188.9,2135,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430917,529446.00
06/01/2019 19:15,2,1.076,ACTIVE,212.83,342.95,59.980,1559430904,"201051344000651","174011545737251",29.22,22.30,0,330.63,361.29,31.9,28.8,0.252,1306620.4,1306620.4,2133,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430918,529447.00
06/01/2019 19:15,2,1.047,ACTIVE,213.06,344.76,59.985,1559430904,"201051344000594","174011545737251",29.52,24.30,0,331.23,361.29,31.4,28.3,0.239,1318144.9,1318144.9,2132,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430919,529448.00
06/01/2019 19:15,2,1.051,ACTIVE,213.74,344.76,59.953,1559430904,"201051344000469","174011545737251",29.34,20.30,0,332.73,362.19,31.3,28.3,0.261,1298216.5,1298216.5,2131,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430920,529449.00
06/01/2019 19:15,2,1.143,ACTIVE,213.06,343.55,59.953,1559430904,"201051344000585","174011545737251",29.38,22.30,0,329.73,360.99,34.0,30.9,0.265,1320565.8,1320565.8,2129,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430921,529450.00
06/01/2019 19:15,2,1.068,ACTIVE,213.96,345.36,59.985,1559430904,"201051344000853","174011545737251",29.02,22.00,0,335.44,363.69,31.4,28.4,0.247,1321425.7,1321425.7,2135,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430922,529451.00
06/01/2019 19:15,2,1.080,ACTIVE,212.83,342.65,59.943,1559430904,"201051344001145","174011545737251",29.00,22.00,0,330.93,360.08,31.7,28.7,0.243,1321478.2,1321478.2,2136,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430923,529452.00
06/01/2019 19:15,2,1.074,ACTIVE,212.83,343.55,59.975,1559430904,"201051344000438","174011545737251",29.36,24.00,0,330.93,360.08,32.0,29.0,0.252,1314849.2,1314849.2,2130,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430924,529453.00
06/01/2019 19:15,2,1.107,ACTIVE,212.61,342.35,59.980,1559430904,"201051344001135","174011545737251",29.46,22.80,0,329.73,358.88,33.1,30.0,0.256,1301764.2,1301764.2,2131,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430924,529454.00
06/01/2019 19:15,2,1.072,ACTIVE,213.51,344.45,59.964,1559430904,"201051344000983","174011545737251",29.38,22.00,0,333.33,362.19,32.0,28.9,0.252,1319369.9,1319369.9,2128,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430925,529455.00
06/01/2019 19:15,2,1.094,ACTIVE,212.83,343.25,59.985,1559430904,"201051344001203","174011545737251",29.00,23.80,0,330.93,360.38,32.2,29.2,0.256,1309562.3,1309562.3,2129,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430926,529456.00
06/01/2019 19:15,2,1.062,ACTIVE,212.61,341.75,59.969,1559430904,"201051344001230","174011545737251",29.04,22.50,0,328.52,358.58,31.3,28.3,0.247,1305186.4,1305186.4,2140,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430927,529457.00
06/01/2019 19:15,2,1.094,ACTIVE,212.38,342.95,60.001,1559430904,"201051344000646","174011545737251",29.16,23.80,0,328.82,359.78,32.4,29.3,0.261,1299008.5,1299008.5,2133,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430928,529458.00
06/01/2019 19:15,2,1.064,ACTIVE,213.51,342.95,60.022,1559430904,"201051344000867","174011545737251",29.40,23.00,0,332.73,361.59,31.7,28.7,0.234,1296531.5,1296531.5,2128,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430929,529459.00
06/01/2019 19:15,2,1.051,ACTIVE,213.74,346.26,59.990,1559430904,"201051344000633","174011545737251",29.28,23.80,0,333.03,363.39,31.2,28.2,0.243,1293832.1,1293832.1,2132,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430930,529460.00
06/01/2019 19:15,2,1.098,ACTIVE,212.38,342.65,59.943,1559430904,"201051344000955","174011545737251",29.16,23.00,0,329.13,359.48,32.5,29.4,0.256,1319389.5,1319389.5,2132,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430931,529461.00
06/01/2019 19:15,2,1.053,ACTIVE,213.51,344.15,59.980,1559430904,"201051344000648","174011545737251",29.18,21.50,0,333.63,362.19,31.2,28.2,0.247,1308565.0,1308565.0,2128,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430932,529462.00
06/01/2019 19:15,2,1.055,ACTIVE,213.74,345.06,59.980,1559430904,"201051344000645","174011545737251",29.04,21.80,0,333.93,361.89,31.1,28.1,0.243,1313757.7,1313757.7,2129,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430933,529463.00
06/01/2019 19:15,2,1.080,ACTIVE,213.51,344.76,59.980,1559430904,"201051344000569","174011545737251",29.00,22.00,0,333.33,362.79,31.8,28.8,0.252,1330240.7,1330240.7,2132,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430934,529464.00
06/01/2019 19:15,2,1.129,ACTIVE,213.74,348.36,59.985,1559430904,"179051228000119","174011545737251",29.16,24.00,0,333.93,366.10,33.3,30.2,0.261,116847.2,116847.2,2143,0,0,0,L,46974696,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559430935,529465.00
06/01/2019 19:30,2,0.939,ACTIVE,213.51,342.95,59.969,1559431804,"201051344000579","174011545737251",29.28,22.50,0,332.73,360.08,27.9,25.0,0.217,1330605.7,1330605.7,2132,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431805,529466.00
06/01/2019 19:30,2,0.926,ACTIVE,213.29,341.45,59.975,1559431804,"201051344001025","174011545737251",29.44,22.30,0,329.73,359.18,27.6,24.8,0.203,1313924.7,1313924.7,2128,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431806,529467.00
06/01/2019 19:30,2,0.891,ACTIVE,213.29,342.65,59.980,1559431804,"201051344001093","174011545737251",29.34,21.80,0,330.33,358.58,26.5,23.7,0.194,1297003.4,1297003.4,2133,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431807,529468.00
06/01/2019 19:30,2,0.920,ACTIVE,213.51,342.35,59.975,1559431804,"201051344000458","174011545737251",28.90,22.00,0,331.83,359.18,26.9,24.1,0.212,1312830.2,1312830.2,2132,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431808,529469.00
06/01/2019 19:30,2,0.930,ACTIVE,213.06,341.45,59.990,1559431804,"201051344000890","174011545737251",29.34,23.30,0,330.03,359.18,27.7,24.8,0.199,1311980.9,1311980.9,2133,0,0,0,L,1122011218,1,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431809,529470.00
06/01/2019 19:30,2,0.922,ACTIVE,213.51,341.75,59.969,1559431804,"201051344000988","174011545737251",18.87,21.00,0,331.83,354.67,17.6,15.1,0.133,1006774.6,1006774.6,2128,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431810,529471.00
06/01/2019 19:30,2,0.902,ACTIVE,213.74,342.65,59.975,1559431804,"201051344000582","174011545737251",28.92,21.80,0,331.23,359.18,26.4,23.6,0.199,1290158.3,1290158.3,2128,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431811,529472.00
06/01/2019 19:30,2,0.934,ACTIVE,213.29,342.35,59.990,1559431804,"201051344000868","174011545737251",28.88,20.30,0,332.13,358.88,27.3,24.5,0.203,1298504.0,1298504.0,2130,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431812,529473.00
06/01/2019 19:30,2,0.904,ACTIVE,213.96,343.55,59.964,1559431804,"201051344000576","174011545737251",29.10,20.70,0,331.83,360.38,26.6,23.8,0.208,1315994.0,1315994.0,2134,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431813,529474.00
06/01/2019 19:30,2,0.916,ACTIVE,213.51,342.65,59.969,1559431804,"201051344001158","174011545737251",28.90,21.80,0,332.13,359.48,26.9,24.0,0.212,1292849.2,1292849.2,2129,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431814,529475.00
06/01/2019 19:30,2,0.910,ACTIVE,213.51,341.75,59.959,1559431804,"201051344000917","174011545737251",28.84,22.30,0,329.13,358.88,26.6,23.8,0.203,1306766.6,1306766.6,2135,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431815,529476.00
06/01/2019 19:30,2,0.957,ACTIVE,213.51,339.34,59.975,1559431804,"201051344000417","174011545737251",18.79,22.80,0,329.73,351.37,18.2,15.7,0.128,1042829.4,1042829.4,2136,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431816,529477.00
06/01/2019 19:30,2,0.904,ACTIVE,213.51,342.65,59.985,1559431804,"201051344000685","174011545737251",28.92,22.00,0,329.73,359.18,26.5,23.7,0.212,1313195.6,1313195.6,2136,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431817,529478.00
06/01/2019 19:30,2,0.934,ACTIVE,213.74,342.95,59.985,1559431804,"201051344000651","174011545737251",28.88,21.30,0,330.33,359.48,27.4,24.5,0.208,1306627.3,1306627.3,2134,0,0,0,L,1122011218,1,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431818,529479.00
06/01/2019 19:30,2,0.916,ACTIVE,213.29,342.65,59.975,1559431804,"201051344000594","174011545737251",29.36,23.30,0,330.63,359.18,27.3,24.4,0.208,1318151.7,1318151.7,2133,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431818,529480.00
06/01/2019 19:30,2,0.922,ACTIVE,213.74,343.25,59.985,1559431804,"201051344000469","174011545737251",29.28,20.00,0,331.23,359.78,27.4,24.5,0.217,1298223.3,1298223.3,2132,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431819,529481.00
06/01/2019 19:30,2,0.992,ACTIVE,213.74,342.95,59.985,1559431804,"201051344000585","174011545737251",28.86,21.80,0,328.52,360.08,29.0,26.1,0.217,1320573.2,1320573.2,2130,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431820,529482.00
06/01/2019 19:30,2,0.945,ACTIVE,214.19,344.76,59.980,1559431804,"201051344000853","174011545737251",28.65,21.80,0,332.73,360.69,27.4,24.6,0.208,1321432.5,1321432.5,2136,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431821,529483.00
06/01/2019 19:30,2,0.893,ACTIVE,213.51,342.65,59.990,1559431804,"201051344001145","174011545737251",29.80,21.30,0,330.93,359.48,27.0,24.1,0.203,1321484.9,1321484.9,2137,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431822,529484.00
06/01/2019 19:30,2,0.928,ACTIVE,213.51,342.65,59.990,1559431804,"201051344000438","174011545737251",29.34,23.00,0,330.93,359.18,27.6,24.7,0.212,1314856.1,1314856.1,2131,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431823,529485.00
06/01/2019 19:30,2,0.965,ACTIVE,213.06,341.75,59.980,1559431804,"201051344001135","174011545737251",29.14,22.00,0,329.73,359.48,28.5,25.6,0.208,1301771.3,1301771.3,2132,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431824,529486.00
06/01/2019 19:30,2,0.947,ACTIVE,213.51,342.35,59.985,1559431804,"201051344000983","174011545737251",29.16,21.50,0,331.83,359.48,28.0,25.1,0.217,1319376.8,1319376.8,2129,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431825,529487.00
06/01/2019 19:30,2,0.930,ACTIVE,213.74,342.05,59.996,1559431804,"201051344001203","174011545737251",29.02,22.80,0,330.63,359.78,27.4,24.5,0.208,1309569.1,1309569.1,2130,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431826,529488.00
06/01/2019 19:30,2,0.912,ACTIVE,213.29,341.45,59.985,1559431804,"201051344001230","174011545737251",28.77,22.00,0,328.52,357.08,26.6,23.8,0.208,1305193.1,1305193.1,2141,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431827,529489.00
06/01/2019 19:30,2,0.928,ACTIVE,213.06,342.65,59.990,1559431804,"201051344000646","174011545737251",29.28,22.80,0,329.43,358.58,27.5,24.6,0.217,1299015.4,1299015.4,2134,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431828,529490.00
06/01/2019 19:30,2,0.938,ACTIVE,213.74,342.05,59.953,1559431804,"201051344000867","174011545737251",28.90,22.30,0,330.93,359.18,27.5,24.6,0.203,1296538.3,1296538.3,2129,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431829,529491.00
06/01/2019 19:30,2,0.920,ACTIVE,213.96,344.15,59.975,1559431804,"201051344000633","174011545737251",28.92,23.00,0,331.83,360.38,27.0,24.1,0.212,1293838.8,1293838.8,2133,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431830,529492.00
06/01/2019 19:30,2,0.947,ACTIVE,213.06,341.75,59.980,1559431804,"201051344000955","174011545737251",29.18,22.30,0,329.73,358.28,28.0,25.1,0.221,1319396.5,1319396.5,2133,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431830,529493.00
06/01/2019 19:30,2,0.918,ACTIVE,213.74,342.95,59.969,1559431804,"201051344000648","174011545737251",29.22,21.00,0,332.43,359.18,27.2,24.3,0.208,1308571.6,1308571.6,2129,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431831,529494.00
06/01/2019 19:30,2,0.922,ACTIVE,213.96,343.85,59.996,1559431804,"201051344000645","174011545737251",28.92,21.30,0,332.43,359.78,27.0,24.2,0.208,1313764.4,1313764.4,2130,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431832,529495.00
06/01/2019 19:30,2,0.932,ACTIVE,213.74,343.25,60.017,1559431804,"201051344000569","174011545737251",29.26,21.80,0,332.43,359.48,27.6,24.7,0.212,1330247.5,1330247.5,2133,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431833,529496.00
06/01/2019 19:30,2,0.984,ACTIVE,213.96,347.16,59.996,1559431804,"179051228000119","174011545737251",29.26,23.50,0,331.83,363.39,29.2,26.3,0.217,116854.4,116854.4,2144,0,0,0,L,46974696,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559431834,529497.00
06/01/2019 19:45,2,0.852,ACTIVE,213.29,342.05,60.038,1559432704,"201051344000579","174011545737251",29.00,22.50,0,332.13,358.58,25.0,22.2,0.186,1330612.0,1330612.0,2133,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432705,529498.00
06/01/2019 19:45,2,0.818,ACTIVE,212.38,339.34,60.038,1559432704,"201051344001025","174011545737251",29.26,21.50,0,330.03,356.18,24.3,21.5,0.164,1313931.1,1313931.1,2129,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432706,529499.00
06/01/2019 19:45,2,0.779,ACTIVE,212.38,340.25,59.985,1559432704,"201051344001093","174011545737251",29.40,21.30,0,330.33,355.88,23.2,20.5,0.168,1297009.5,1297009.5,2134,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432707,529500.00
06/01/2019 19:45,2,0.822,ACTIVE,213.06,341.75,60.033,1559432704,"201051344000458","174011545737251",28.96,22.00,0,331.83,357.98,24.2,21.4,0.186,1312836.4,1312836.4,2133,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432708,529501.00
06/01/2019 19:45,2,0.822,ACTIVE,212.16,339.04,60.043,1559432704,"201051344000890","174011545737251",29.22,22.50,0,330.03,355.88,24.4,21.6,0.177,1311987.2,1311987.2,2134,0,0,0,L,1122011218,1,122.01,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432709,529502.00
06/01/2019 19:45,2,0.820,ACTIVE,213.06,341.45,60.033,1559432704,"201051344000988","174011545737251",18.71,21.00,0,331.23,353.77,15.6,13.1,0.115,1006778.4,1006778.4,2129,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432710,529503.00
06/01/2019 19:45,2,0.791,ACTIVE,212.83,341.15,60.033,1559432704,"201051344000582","174011545737251",28.65,21.00,0,330.93,356.48,23.0,20.3,0.168,1290164.3,1290164.3,2129,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432711,529504.00
06/01/2019 19:45,2,0.830,ACTIVE,213.06,341.75,60.065,1559432704,"201051344000868","174011545737251",28.67,20.00,0,331.23,357.68,24.1,21.4,0.177,1298510.2,1298510.2,2131,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432712,529505.00
06/01/2019 19:45,2,0.799,ACTIVE,213.74,343.25,60.033,1559432704,"201051344000576","174011545737251",29.10,20.30,0,332.43,358.88,23.6,20.9,0.181,1316000.0,1316000.0,2135,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432713,529506.00
06/01/2019 19:45,2,0.811,ACTIVE,213.29,342.05,60.043,1559432704,"201051344001158","174011545737251",28.61,21.50,0,332.43,357.98,23.5,20.8,0.177,1292855.3,1292855.3,2130,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432714,529507.00
06/01/2019 19:45,2,0.771,ACTIVE,212.61,340.55,60.022,1559432704,"201051344000917","174011545737251",28.78,21.50,0,329.13,356.18,22.6,19.8,0.168,1306772.6,1306772.6,2136,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432715,529508.00
06/01/2019 19:45,2,0.830,ACTIVE,212.61,338.44,60.043,1559432704,"201051344000417","174011545737251",18.71,22.30,0,330.93,349.56,15.7,13.2,0.110,1042833.3,1042833.3,2137,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432716,529509.00
06/01/2019 19:45,2,0.771,ACTIVE,212.83,340.85,60.028,1559432704,"201051344000685","174011545737251",28.96,21.30,0,330.63,356.78,22.7,20.0,0.186,1313201.6,1313201.6,2137,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432717,529510.00
06/01/2019 19:45,2,0.801,ACTIVE,212.61,340.55,60.049,1559432704,"201051344000651","174011545737251",28.84,20.70,0,330.33,356.78,23.4,20.7,0.172,1306633.5,1306633.5,2135,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432718,529511.00
06/01/2019 19:45,2,0.803,ACTIVE,212.83,341.75,60.028,1559432704,"201051344000594","174011545737251",28.90,23.00,0,329.73,357.68,23.6,20.8,0.177,1318157.8,1318157.8,2134,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432719,529512.00
06/01/2019 19:45,2,0.801,ACTIVE,213.51,342.35,60.028,1559432704,"201051344000469","174011545737251",29.22,19.80,0,331.23,357.68,23.7,20.9,0.181,1298229.4,1298229.4,2133,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432719,529513.00
06/01/2019 19:45,2,0.848,ACTIVE,212.61,340.85,60.022,1559432704,"201051344000585","174011545737251",29.02,21.30,0,330.33,356.78,24.9,22.1,0.181,1320579.7,1320579.7,2131,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432720,529514.00
06/01/2019 19:45,2,0.799,ACTIVE,213.96,343.85,60.033,1559432704,"201051344000853","174011545737251",29.24,21.50,0,333.33,359.48,23.7,21.0,0.177,1321438.6,1321438.6,2137,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432721,529515.00
06/01/2019 19:45,2,0.754,ACTIVE,212.61,339.65,60.028,1559432704,"201051344001145","174011545737251",29.44,20.70,0,330.63,356.48,22.6,19.8,0.164,1321491.0,1321491.0,2138,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432722,529516.00
06/01/2019 19:45,2,0.795,ACTIVE,212.61,340.55,60.038,1559432704,"201051344000438","174011545737251",29.02,22.30,0,330.33,356.78,23.4,20.7,0.172,1314862.3,1314862.3,2132,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432723,529517.00
06/01/2019 19:45,2,0.809,ACTIVE,212.38,338.74,60.017,1559432704,"201051344001135","174011545737251",29.54,21.30,0,329.43,355.58,24.2,21.5,0.168,1301777.7,1301777.7,2133,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432724,529518.00
06/01/2019 19:45,2,0.809,ACTIVE,213.29,341.75,60.033,1559432704,"201051344000983","174011545737251",29.26,21.30,0,331.23,358.28,24.0,21.2,0.177,1319383.1,1319383.1,2130,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432725,529519.00
06/01/2019 19:45,2,0.779,ACTIVE,212.61,339.34,60.022,1559432704,"201051344001203","174011545737251",29.02,22.30,0,330.03,357.08,23.0,20.2,0.172,1309575.3,1309575.3,2131,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432726,529520.00
06/01/2019 19:45,2,0.748,ACTIVE,212.38,339.95,60.033,1559432704,"201051344001230","174011545737251",29.04,21.30,0,329.13,354.67,22.0,19.3,0.150,1305199.0,1305199.0,2142,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432727,529521.00
06/01/2019 19:45,2,0.789,ACTIVE,212.16,340.25,60.028,1559432704,"201051344000646","174011545737251",29.04,22.00,0,328.22,355.88,23.2,20.5,0.186,1299021.6,1299021.6,2135,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432728,529522.00
06/01/2019 19:45,2,0.789,ACTIVE,213.51,340.85,60.022,1559432704,"201051344000867","174011545737251",29.06,21.80,0,330.93,357.08,23.3,20.5,0.164,1296544.5,1296544.5,2130,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432729,529523.00
06/01/2019 19:45,2,0.779,ACTIVE,213.74,343.85,60.012,1559432704,"201051344000633","174011545737251",28.86,22.50,0,331.53,358.88,22.8,20.1,0.164,1293844.9,1293844.9,2134,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432730,529524.00
06/01/2019 19:45,2,0.793,ACTIVE,212.16,339.34,60.038,1559432704,"201051344000955","174011545737251",29.42,21.50,0,329.43,355.58,23.7,20.9,0.186,1319402.8,1319402.8,2134,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432731,529525.00
06/01/2019 19:45,2,0.789,ACTIVE,213.51,341.15,60.033,1559432704,"201051344000648","174011545737251",28.90,20.70,0,332.13,358.28,23.1,20.4,0.172,1308577.8,1308577.8,2130,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432732,529526.00
06/01/2019 19:45,2,0.783,ACTIVE,213.51,342.05,60.028,1559432704,"201051344000645","174011545737251",28.65,21.00,0,331.83,358.58,22.8,20.0,0.168,1313770.4,1313770.4,2131,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432733,529527.00
06/01/2019 19:45,2,0.785,ACTIVE,213.29,341.45,60.033,1559432704,"201051344000569","174011545737251",29.38,21.50,0,332.13,358.28,23.4,20.6,0.181,1330253.7,1330253.7,2134,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432734,529528.00
06/01/2019 19:45,2,0.844,ACTIVE,213.51,345.66,60.022,1559432704,"179051228000119","174011545737251",28.92,23.50,0,332.43,360.99,24.8,22.0,0.181,116860.9,116860.9,2145,0,0,0,L,46974696,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559432734,529529.00
06/01/2019 20:00,2,0.686,ACTIVE,212.83,339.95,60.017,1559433604,"201051344000579","174011545737251",29.10,21.30,0,332.13,353.77,20.2,17.6,0.141,1330616.3,1330616.3,2134,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433606,529530.00
06/01/2019 20:00,2,0.650,ACTIVE,212.16,338.44,60.022,1559433604,"201051344001025","174011545737251",29.48,20.30,0,329.73,352.27,19.5,16.9,0.137,1313935.2,1313935.2,2130,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433606,529531.00
06/01/2019 20:00,2,0.639,ACTIVE,212.38,337.84,60.022,1559433604,"201051344001093","174011545737251",29.12,20.00,0,329.43,350.77,18.9,16.3,0.128,1297013.4,1297013.4,2135,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433607,529532.00
06/01/2019 20:00,2,0.660,ACTIVE,212.83,339.34,60.049,1559433604,"201051344000458","174011545737251",28.69,21.00,0,331.83,353.77,19.2,16.6,0.141,1312840.4,1312840.4,2134,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433608,529533.00
06/01/2019 20:00,2,0.672,ACTIVE,212.16,337.84,60.017,1559433604,"201051344000890","174011545737251",28.88,21.50,0,328.52,351.97,19.7,17.1,0.133,1311991.3,1311991.3,2135,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433609,529534.00
06/01/2019 20:00,2,0.637,ACTIVE,212.83,339.65,60.022,1559433604,"201051344000988","174011545737251",18.85,20.00,0,331.53,350.47,12.2,9.8,0.084,1006780.8,1006780.8,2130,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433610,529535.00
06/01/2019 20:00,2,0.643,ACTIVE,212.83,339.34,60.006,1559433604,"201051344000582","174011545737251",28.35,19.80,0,329.73,351.37,18.5,15.9,0.128,1290168.1,1290168.1,2130,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433611,529536.00
06/01/2019 20:00,2,0.658,ACTIVE,212.83,339.95,60.022,1559433604,"201051344000868","174011545737251",28.47,19.30,0,330.63,353.47,19.0,16.4,0.133,1298514.2,1298514.2,2132,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433612,529537.00
06/01/2019 20:00,2,0.625,ACTIVE,213.29,341.15,60.022,1559433604,"201051344000576","174011545737251",29.18,19.50,0,331.83,353.77,18.5,15.9,0.133,1316004.0,1316004.0,2136,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433613,529538.00
06/01/2019 20:00,2,0.635,ACTIVE,212.83,339.65,59.996,1559433604,"201051344001158","174011545737251",28.77,20.30,0,332.13,353.77,18.5,16.0,0.137,1292859.2,1292859.2,2131,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433614,529539.00
06/01/2019 20:00,2,0.615,ACTIVE,212.61,338.44,60.033,1559433604,"201051344000917","174011545737251",29.10,20.70,0,328.82,350.77,18.2,15.6,0.128,1306776.4,1306776.4,2137,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433615,529540.00
06/01/2019 20:00,2,0.672,ACTIVE,212.61,336.64,60.017,1559433604,"201051344000417","174011545737251",18.75,21.00,0,327.92,346.86,12.8,10.4,0.084,1042835.8,1042835.8,2138,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433616,529541.00
06/01/2019 20:00,2,0.611,ACTIVE,212.61,339.04,60.017,1559433604,"201051344000685","174011545737251",29.36,20.00,0,329.13,351.97,18.2,15.7,0.137,1313205.4,1313205.4,2138,0,0,0,L,1122011218,1,122.68,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433617,529542.00
06/01/2019 20:00,2,0.645,ACTIVE,212.61,339.04,60.038,1559433604,"201051344000651","174011545737251",28.88,19.50,0,330.63,351.97,18.8,16.3,0.133,1306637.4,1306637.4,2136,0,0,0,L,1122011218,1,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433618,529543.00
06/01/2019 20:00,2,0.645,ACTIVE,212.61,339.04,60.017,1559433604,"201051344000594","174011545737251",28.73,22.00,0,330.63,352.57,18.8,16.2,0.137,1318161.9,1318161.9,2135,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433619,529544.00
06/01/2019 20:00,2,0.641,ACTIVE,213.06,339.65,60.028,1559433604,"201051344000469","174011545737251",29.14,19.00,0,331.23,353.17,18.9,16.3,0.133,1298233.5,1298233.5,2134,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433620,529545.00
06/01/2019 20:00,2,0.689,ACTIVE,212.83,339.04,60.017,1559433604,"201051344000585","174011545737251",29.02,20.30,0,329.43,351.67,20.3,17.7,0.133,1320584.1,1320584.1,2132,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433621,529546.00
06/01/2019 20:00,2,0.633,ACTIVE,213.51,340.85,59.980,1559433604,"201051344000853","174011545737251",29.26,20.30,0,333.63,354.97,18.8,16.2,0.133,1321442.7,1321442.7,2138,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433622,529547.00
06/01/2019 20:00,2,0.619,ACTIVE,212.61,338.74,59.996,1559433604,"201051344001145","174011545737251",29.02,19.50,0,330.33,350.77,18.2,15.7,0.124,1321494.8,1321494.8,2139,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433622,529548.00
