ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 20:00,2,0.650,ACTIVE,212.61,339.04,60.017,1559433604,"201051344000438","174011545737251",28.78,21.00,0,330.03,351.67,19.0,16.4,0.128,1314866.3,1314866.3,2133,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433623,529549.00
06/01/2019 20:00,2,0.670,ACTIVE,212.16,337.84,60.012,1559433604,"201051344001135","174011545737251",29.08,20.30,0,328.52,351.97,19.7,17.1,0.133,1301781.9,1301781.9,2134,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433624,529550.00
06/01/2019 20:00,2,0.646,ACTIVE,212.83,339.34,60.006,1559433604,"201051344000983","174011545737251",29.14,20.00,0,331.83,353.17,19.1,16.5,0.133,1319387.2,1319387.2,2131,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433625,529551.00
06/01/2019 20:00,2,0.627,ACTIVE,212.61,338.14,60.012,1559433604,"201051344001203","174011545737251",29.28,21.00,0,330.33,352.27,18.6,16.0,0.133,1309579.2,1309579.2,2132,0,0,0,L,1122011218,1,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433626,529552.00
06/01/2019 20:00,2,0.605,ACTIVE,212.38,337.24,60.001,1559433604,"201051344001230","174011545737251",28.96,20.00,0,327.02,350.77,17.8,15.2,0.128,1305202.8,1305202.8,2143,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433627,529553.00
06/01/2019 20:00,2,0.633,ACTIVE,212.16,338.74,59.996,1559433604,"201051344000646","174011545737251",29.32,21.00,0,328.52,351.07,18.9,16.3,0.133,1299025.6,1299025.6,2136,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433628,529554.00
06/01/2019 20:00,2,0.639,ACTIVE,213.06,339.04,60.006,1559433604,"201051344000867","174011545737251",28.65,21.00,0,330.33,352.87,18.6,16.0,0.124,1296548.5,1296548.5,2131,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433629,529555.00
06/01/2019 20:00,2,0.619,ACTIVE,213.29,340.85,60.001,1559433604,"201051344000633","174011545737251",29.16,21.30,0,332.43,355.28,18.3,15.8,0.124,1293848.8,1293848.8,2135,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433630,529556.00
06/01/2019 20:00,2,0.637,ACTIVE,212.16,338.14,60.038,1559433604,"201051344000955","174011545737251",29.58,20.70,0,327.92,350.77,19.1,16.5,0.137,1319406.9,1319406.9,2135,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433631,529557.00
06/01/2019 20:00,2,0.627,ACTIVE,212.83,339.34,60.006,1559433604,"201051344000648","174011545737251",28.63,19.80,0,332.13,353.17,18.2,15.7,0.128,1308581.8,1308581.8,2131,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433632,529558.00
06/01/2019 20:00,2,0.609,ACTIVE,213.06,339.34,59.990,1559433604,"201051344000645","174011545737251",28.98,20.00,0,332.43,353.47,17.9,15.4,0.124,1313774.3,1313774.3,2132,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433633,529559.00
06/01/2019 20:00,2,0.639,ACTIVE,212.83,339.34,60.006,1559433604,"201051344000569","174011545737251",28.88,20.70,0,331.23,353.77,18.7,16.1,0.133,1330257.8,1330257.8,2135,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433634,529560.00
06/01/2019 20:00,2,0.672,ACTIVE,213.06,342.65,60.022,1559433604,"179051228000119","174011545737251",29.20,22.80,0,332.13,357.38,19.9,17.3,0.128,116865.3,116865.3,2146,0,0,0,L,46974696,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559433635,529561.00
06/01/2019 20:15,2,0.814,ACTIVE,213.96,341.75,60.054,1559434504,"201051344000579","174011545737251",29.70,21.00,0,331.23,352.27,24.6,21.8,0.177,1330621.1,1330621.1,2135,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434506,529562.00
06/01/2019 20:15,2,0.812,ACTIVE,213.74,340.85,60.022,1559434504,"201051344001025","174011545737251",28.90,19.80,0,329.13,351.67,23.8,21.1,0.177,1313939.9,1313939.9,2131,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434507,529563.00
06/01/2019 20:15,2,0.773,ACTIVE,213.74,341.75,59.975,1559434504,"201051344001093","174011545737251",29.56,19.80,0,329.43,351.07,23.2,20.5,0.159,1297017.9,1297017.9,2136,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434508,529564.00
06/01/2019 20:15,2,0.805,ACTIVE,213.96,341.45,60.022,1559434504,"201051344000458","174011545737251",29.10,20.70,0,330.63,351.67,23.7,21.0,0.177,1312845.0,1312845.0,2135,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434509,529565.00
06/01/2019 20:15,2,0.812,ACTIVE,213.51,341.15,60.033,1559434504,"201051344000890","174011545737251",29.20,21.00,0,328.82,350.77,24.1,21.3,0.168,1311996.0,1311996.0,2136,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434510,529566.00
06/01/2019 20:15,2,0.789,ACTIVE,213.96,341.15,60.022,1559434504,"201051344000988","174011545737251",19.08,20.00,0,330.63,348.66,15.3,12.8,0.115,1006783.6,1006783.6,2131,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434511,529567.00
06/01/2019 20:15,2,0.785,ACTIVE,214.19,342.35,60.038,1559434504,"201051344000582","174011545737251",28.69,19.30,0,329.73,351.67,22.8,20.1,0.164,1290172.6,1290172.6,2131,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434512,529568.00
06/01/2019 20:15,2,0.809,ACTIVE,213.74,341.45,60.012,1559434504,"201051344000868","174011545737251",29.08,19.50,0,329.73,351.67,23.9,21.1,0.172,1298518.8,1298518.8,2133,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434513,529569.00
06/01/2019 20:15,2,0.787,ACTIVE,214.41,342.65,60.022,1559434504,"201051344000576","174011545737251",29.12,19.80,0,331.23,352.87,23.3,20.5,0.177,1316008.4,1316008.4,2137,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434513,529570.00
06/01/2019 20:15,2,0.795,ACTIVE,213.96,342.05,60.022,1559434504,"201051344001158","174011545737251",28.94,20.30,0,331.23,352.27,23.3,20.6,0.186,1292863.6,1292863.6,2132,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434514,529571.00
06/01/2019 20:15,2,0.777,ACTIVE,213.96,342.05,60.012,1559434504,"201051344000917","174011545737251",28.92,20.30,0,328.82,351.37,22.8,20.1,0.164,1306780.8,1306780.8,2138,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434515,529572.00
06/01/2019 20:15,2,0.818,ACTIVE,213.96,339.65,60.017,1559434504,"201051344000417","174011545737251",18.87,20.30,0,329.43,345.96,15.7,13.2,0.106,1042838.8,1042838.8,2139,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434516,529573.00
06/01/2019 20:15,2,0.752,ACTIVE,213.96,342.35,60.017,1559434504,"201051344000685","174011545737251",29.50,19.80,0,330.03,351.37,22.5,19.8,0.177,1313209.8,1313209.8,2139,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434517,529574.00
06/01/2019 20:15,2,0.787,ACTIVE,213.96,341.75,60.006,1559434504,"201051344000651","174011545737251",29.18,19.30,0,330.33,352.57,23.3,20.6,0.172,1306642.0,1306642.0,2137,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434518,529575.00
06/01/2019 20:15,2,0.809,ACTIVE,213.51,341.45,60.006,1559434504,"201051344000594","174011545737251",28.90,21.80,0,330.03,351.67,23.7,21.0,0.177,1318166.4,1318166.4,2136,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434519,529576.00
06/01/2019 20:15,2,0.799,ACTIVE,213.96,342.35,60.017,1559434504,"201051344000469","174011545737251",29.14,19.30,0,329.73,351.97,23.6,20.9,0.186,1298238.0,1298238.0,2135,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434520,529577.00
06/01/2019 20:15,2,0.840,ACTIVE,213.96,342.35,59.985,1559434504,"201051344000585","174011545737251",29.10,19.80,0,330.03,351.97,24.8,22.0,0.181,1320589.0,1320589.0,2133,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434521,529578.00
06/01/2019 20:15,2,0.803,ACTIVE,214.41,343.85,60.012,1559434504,"201051344000853","174011545737251",28.88,20.30,0,331.83,353.47,23.5,20.8,0.177,1321447.2,1321447.2,2139,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434522,529579.00
06/01/2019 20:15,2,0.762,ACTIVE,213.96,341.75,59.996,1559434504,"201051344001145","174011545737251",29.48,19.30,0,330.63,352.27,22.8,20.0,0.168,1321499.3,1321499.3,2140,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434523,529580.00
06/01/2019 20:15,2,0.785,ACTIVE,213.96,341.45,60.059,1559434504,"201051344000438","174011545737251",29.42,20.30,0,330.63,351.37,23.4,20.7,0.172,1314871.0,1314871.0,2134,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434524,529581.00
06/01/2019 20:15,2,0.814,ACTIVE,213.29,340.55,60.006,1559434504,"201051344001135","174011545737251",29.22,19.80,0,329.13,351.07,24.1,21.4,0.172,1301786.8,1301786.8,2135,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434525,529582.00
06/01/2019 20:15,2,0.803,ACTIVE,213.74,341.15,60.012,1559434504,"201051344000983","174011545737251",29.26,20.00,0,330.03,351.97,23.9,21.1,0.172,1319391.9,1319391.9,2132,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434526,529583.00
06/01/2019 20:15,2,0.777,ACTIVE,213.74,340.85,60.038,1559434504,"201051344001203","174011545737251",29.14,20.30,0,329.43,352.27,23.0,20.3,0.172,1309583.8,1309583.8,2133,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434526,529584.00
06/01/2019 20:15,2,0.744,ACTIVE,213.74,340.55,60.006,1559434504,"201051344001230","174011545737251",29.34,19.80,0,327.62,349.56,22.1,19.5,0.164,1305207.2,1305207.2,2144,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434527,529585.00
06/01/2019 20:15,2,0.779,ACTIVE,213.29,340.85,59.969,1559434504,"201051344000646","174011545737251",29.36,20.30,0,329.43,351.07,23.2,20.5,0.172,1299030.3,1299030.3,2137,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434528,529586.00
06/01/2019 20:15,2,0.787,ACTIVE,214.19,341.15,59.964,1559434504,"201051344000867","174011545737251",29.06,21.30,0,330.63,351.37,23.1,20.4,0.164,1296553.1,1296553.1,2132,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434529,529587.00
06/01/2019 20:15,2,0.770,ACTIVE,214.19,343.55,60.012,1559434504,"201051344000633","174011545737251",29.24,21.30,0,331.23,353.77,22.8,20.1,0.168,1293853.3,1293853.3,2136,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434530,529588.00
06/01/2019 20:15,2,0.787,ACTIVE,213.29,340.55,59.975,1559434504,"201051344000955","174011545737251",29.42,20.00,0,328.82,350.47,23.5,20.8,0.172,1319411.7,1319411.7,2136,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434531,529589.00
06/01/2019 20:15,2,0.777,ACTIVE,214.19,342.35,60.022,1559434504,"201051344000648","174011545737251",28.84,19.80,0,330.93,351.97,22.8,20.0,0.172,1308586.3,1308586.3,2132,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434532,529590.00
06/01/2019 20:15,2,0.762,ACTIVE,214.41,342.65,59.964,1559434504,"201051344000645","174011545737251",29.02,20.30,0,331.53,352.87,22.4,19.7,0.164,1313778.8,1313778.8,2133,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434533,529591.00
06/01/2019 20:15,2,0.781,ACTIVE,213.96,342.05,60.001,1559434504,"201051344000569","174011545737251",29.08,20.70,0,330.63,352.57,23.0,20.3,0.168,1330262.4,1330262.4,2136,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434534,529592.00
06/01/2019 20:15,2,0.820,ACTIVE,214.19,345.36,60.017,1559434504,"179051228000119","174011545737251",29.30,22.50,0,331.83,355.28,24.4,21.6,0.172,116870.3,116870.3,2147,0,0,0,L,46974696,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559434535,529593.00
06/01/2019 20:30,2,0.535,ACTIVE,213.51,338.74,60.006,1559435404,"201051344000579","174011545737251",28.61,20.70,0,332.73,353.47,15.5,13.0,0.088,1330625.2,1330625.2,2136,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435405,529594.00
06/01/2019 20:30,2,0.494,ACTIVE,213.29,337.24,60.012,1559435404,"201051344001025","174011545737251",28.15,19.30,0,330.93,353.77,14.1,11.7,0.084,1313943.7,1313943.7,2132,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435406,529595.00
06/01/2019 20:30,2,0.475,ACTIVE,213.29,338.14,60.028,1559435404,"201051344001093","174011545737251",29.02,19.30,0,330.63,352.27,14.0,11.6,0.075,1297021.6,1297021.6,2137,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435407,529596.00
06/01/2019 20:30,2,0.498,ACTIVE,213.29,338.14,60.006,1559435404,"201051344000458","174011545737251",28.75,20.30,0,331.53,353.47,14.5,12.1,0.093,1312848.8,1312848.8,2136,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435408,529597.00
06/01/2019 20:30,2,0.488,ACTIVE,213.06,336.94,60.001,1559435404,"201051344000890","174011545737251",29.00,20.30,0,330.93,353.47,14.3,11.9,0.084,1311999.9,1311999.9,2137,0,0,0,L,1122011218,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435409,529598.00
06/01/2019 20:30,2,0.473,ACTIVE,213.29,339.04,60.012,1559435404,"201051344000988","174011545737251",18.69,19.80,0,330.63,350.17,9.0,6.7,0.053,1006785.8,1006785.8,2132,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435410,529599.00
06/01/2019 20:30,2,0.457,ACTIVE,213.51,338.44,60.033,1559435404,"201051344000582","174011545737251",28.80,19.00,0,331.83,353.47,13.4,11.0,0.075,1290176.2,1290176.2,2132,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435411,529600.00
06/01/2019 20:30,2,0.498,ACTIVE,213.29,338.74,59.996,1559435404,"201051344000868","174011545737251",28.51,19.00,0,331.23,354.07,14.4,12.0,0.088,1298522.6,1298522.6,2134,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435412,529601.00
06/01/2019 20:30,2,0.480,ACTIVE,213.74,339.34,60.049,1559435404,"201051344000576","174011545737251",28.84,19.50,0,331.83,354.37,14.1,11.6,0.084,1316012.1,1316012.1,2138,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435412,529602.00
06/01/2019 20:30,2,0.475,ACTIVE,213.29,339.04,59.959,1559435404,"201051344001158","174011545737251",28.90,20.00,0,332.13,354.07,13.9,11.5,0.093,1292867.4,1292867.4,2133,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435413,529603.00
06/01/2019 20:30,2,0.459,ACTIVE,213.29,338.44,60.043,1559435404,"201051344000917","174011545737251",28.43,19.80,0,330.33,352.27,13.2,10.9,0.080,1306784.4,1306784.4,2139,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435415,529604.00
06/01/2019 20:30,2,0.488,ACTIVE,213.29,337.24,59.996,1559435404,"201051344000417","174011545737251",18.91,19.80,0,331.23,348.36,9.4,7.1,0.049,1042841.1,1042841.1,2140,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435416,529605.00
06/01/2019 20:30,2,0.457,ACTIVE,213.51,338.74,59.990,1559435404,"201051344000685","174011545737251",28.07,19.30,0,331.23,353.47,13.0,10.6,0.084,1313213.4,1313213.4,2140,0,0,0,L,1122011218,1,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435417,529606.00
06/01/2019 20:30,2,0.484,ACTIVE,213.29,338.14,60.001,1559435404,"201051344000651","174011545737251",28.23,18.70,0,331.53,353.47,13.8,11.4,0.084,1306645.8,1306645.8,2138,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435418,529607.00
06/01/2019 20:30,2,0.498,ACTIVE,213.29,338.44,60.001,1559435404,"201051344000594","174011545737251",28.43,21.50,0,330.93,352.27,14.3,11.9,0.088,1318170.3,1318170.3,2137,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435419,529608.00
06/01/2019 20:30,2,0.500,ACTIVE,213.51,339.34,60.006,1559435404,"201051344000469","174011545737251",28.31,19.00,0,330.63,353.77,14.3,11.9,0.093,1298241.9,1298241.9,2136,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435420,529609.00
06/01/2019 20:30,2,0.492,ACTIVE,213.29,338.74,60.006,1559435404,"201051344000585","174011545737251",29.52,19.50,0,331.23,353.77,14.8,12.3,0.080,1320593.1,1320593.1,2134,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435421,529610.00
06/01/2019 20:30,2,0.500,ACTIVE,214.19,340.25,59.990,1559435404,"201051344000853","174011545737251",28.21,20.00,0,333.63,354.37,14.3,11.9,0.088,1321451.0,1321451.0,2140,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435422,529611.00
06/01/2019 20:30,2,0.457,ACTIVE,213.29,338.44,59.985,1559435404,"201051344001145","174011545737251",28.25,18.70,0,331.23,352.57,13.1,10.8,0.080,1321502.9,1321502.9,2141,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435423,529612.00
06/01/2019 20:30,2,0.471,ACTIVE,213.29,338.44,59.975,1559435404,"201051344000438","174011545737251",29.06,19.80,0,332.13,352.57,13.8,11.4,0.080,1314874.8,1314874.8,2135,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435424,529613.00
06/01/2019 20:30,2,0.504,ACTIVE,212.83,336.64,60.001,1559435404,"201051344001135","174011545737251",28.25,19.30,0,330.33,352.57,14.4,12.0,0.084,1301790.7,1301790.7,2136,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435425,529614.00
06/01/2019 20:30,2,0.500,ACTIVE,213.29,338.14,59.990,1559435404,"201051344000983","174011545737251",28.69,19.80,0,330.33,353.47,14.6,12.1,0.088,1319395.8,1319395.8,2133,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435426,529615.00
06/01/2019 20:30,2,0.479,ACTIVE,213.29,337.54,59.990,1559435404,"201051344001203","174011545737251",28.29,19.80,0,331.83,353.17,13.7,11.3,0.084,1309587.6,1309587.6,2134,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435426,529616.00
06/01/2019 20:30,2,0.461,ACTIVE,212.83,336.64,59.964,1559435404,"201051344001230","174011545737251",27.53,19.30,0,330.33,350.77,12.9,10.5,0.075,1305210.8,1305210.8,2145,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435427,529617.00
06/01/2019 20:30,2,0.477,ACTIVE,212.61,337.54,59.985,1559435404,"201051344000646","174011545737251",28.78,19.80,0,330.03,351.97,13.9,11.5,0.084,1299034.1,1299034.1,2138,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435428,529618.00
06/01/2019 20:30,2,0.469,ACTIVE,213.51,337.54,59.990,1559435404,"201051344000867","174011545737251",29.24,21.00,0,331.23,351.97,13.9,11.5,0.080,1296556.9,1296556.9,2133,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435429,529619.00
06/01/2019 20:30,2,0.486,ACTIVE,213.74,340.25,59.990,1559435404,"201051344000633","174011545737251",28.55,21.00,0,331.53,355.58,14.1,11.7,0.084,1293857.1,1293857.1,2137,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435430,529620.00
06/01/2019 20:30,2,0.496,ACTIVE,212.61,337.24,59.990,1559435404,"201051344000955","174011545737251",28.35,19.50,0,329.43,351.67,14.3,11.8,0.084,1319415.6,1319415.6,2137,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435431,529621.00
06/01/2019 20:30,2,0.496,ACTIVE,213.51,338.14,60.001,1559435404,"201051344000648","174011545737251",28.07,19.30,0,332.13,353.17,14.1,11.7,0.084,1308590.1,1308590.1,2133,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435432,529622.00
06/01/2019 20:30,2,0.479,ACTIVE,213.74,339.04,59.990,1559435404,"201051344000645","174011545737251",28.19,20.00,0,332.73,353.77,13.7,11.3,0.088,1313782.5,1313782.5,2134,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435433,529623.00
06/01/2019 20:30,2,0.484,ACTIVE,213.29,338.74,59.996,1559435404,"201051344000569","174011545737251",28.80,20.30,0,332.73,353.17,14.2,11.7,0.088,1330266.3,1330266.3,2137,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435434,529624.00
06/01/2019 20:30,2,0.529,ACTIVE,213.51,341.75,60.001,1559435404,"179051228000119","174011545737251",28.67,22.50,0,332.43,357.08,15.4,12.9,0.080,116874.5,116874.5,2148,0,0,0,L,46974696,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559435435,529625.00
06/01/2019 20:45,2,0.334,ACTIVE,214.19,337.24,59.985,1559436304,"201051344000579","174011545737251",28.33,19.50,0,331.23,346.56,9.6,7.4,0.040,1330627.5,1330627.5,2137,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436305,529626.00
06/01/2019 20:45,2,0.305,ACTIVE,214.41,336.94,59.990,1559436304,"201051344001025","174011545737251",28.17,18.30,0,330.63,345.06,8.7,6.5,0.040,1313945.8,1313945.8,2133,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436306,529627.00
06/01/2019 20:45,2,0.295,ACTIVE,214.64,337.84,59.980,1559436304,"201051344001093","174011545737251",28.63,18.30,0,329.43,345.96,8.6,6.4,0.031,1297023.7,1297023.7,2138,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436307,529628.00
06/01/2019 20:45,2,0.311,ACTIVE,213.96,336.64,59.985,1559436304,"201051344000458","174011545737251",27.85,19.50,0,331.23,345.66,8.8,6.6,0.040,1312851.0,1312851.0,2137,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436308,529629.00
06/01/2019 20:45,2,0.312,ACTIVE,214.41,337.24,59.948,1559436304,"201051344000890","174011545737251",28.51,19.30,0,330.63,345.66,9.1,6.8,0.035,1312002.1,1312002.1,2138,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436309,529630.00
06/01/2019 20:45,2,0.293,ACTIVE,214.19,338.44,59.980,1559436304,"201051344000988","174011545737251",18.07,18.70,0,330.93,345.36,5.4,3.3,0.018,1006786.9,1006786.9,2133,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436310,529631.00
06/01/2019 20:45,2,0.293,ACTIVE,215.09,337.84,59.980,1559436304,"201051344000582","174011545737251",27.53,18.00,0,330.63,345.06,8.2,6.0,0.035,1290178.2,1290178.2,2133,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436310,529632.00
06/01/2019 20:45,2,0.312,ACTIVE,214.19,337.54,59.990,1559436304,"201051344000868","174011545737251",27.59,18.00,0,330.93,345.66,8.8,6.5,0.035,1298524.8,1298524.8,2135,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436312,529633.00
06/01/2019 20:45,2,0.295,ACTIVE,214.64,338.74,59.996,1559436304,"201051344000576","174011545737251",28.09,18.30,0,332.13,347.46,8.4,6.2,0.035,1316014.1,1316014.1,2139,0,0,0,L,1122011218,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436313,529634.00
06/01/2019 20:45,2,0.293,ACTIVE,214.19,337.54,59.959,1559436304,"201051344001158","174011545737251",28.07,19.00,0,330.93,346.56,8.3,6.1,0.040,1292869.4,1292869.4,2134,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436314,529635.00
06/01/2019 20:45,2,0.277,ACTIVE,214.64,338.14,60.028,1559436304,"201051344000917","174011545737251",27.65,18.70,0,329.73,345.66,7.8,5.6,0.031,1306786.3,1306786.3,2140,0,0,0,L,1122011218,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436315,529636.00
06/01/2019 20:45,2,0.344,ACTIVE,214.64,337.24,59.996,1559436304,"201051344000417","174011545737251",18.25,19.00,0,330.63,344.15,6.4,4.2,0.022,1042842.5,1042842.5,2141,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436316,529637.00
06/01/2019 20:45,2,0.266,ACTIVE,214.87,338.74,59.953,1559436304,"201051344000685","174011545737251",28.67,18.30,0,330.93,345.96,7.8,5.6,0.035,1313215.2,1313215.2,2141,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436317,529638.00
06/01/2019 20:45,2,0.303,ACTIVE,214.64,338.14,60.001,1559436304,"201051344000651","174011545737251",27.73,17.50,0,330.93,345.66,8.5,6.3,0.035,1306647.8,1306647.8,2139,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436318,529639.00
06/01/2019 20:45,2,0.303,ACTIVE,213.96,337.24,60.017,1559436304,"201051344000594","174011545737251",27.89,20.70,0,330.33,345.96,8.6,6.4,0.044,1318172.4,1318172.4,2138,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436319,529640.00
06/01/2019 20:45,2,0.301,ACTIVE,214.19,337.84,59.996,1559436304,"201051344000469","174011545737251",28.63,17.80,0,330.03,346.26,8.8,6.5,0.044,1298244.0,1298244.0,2137,0,0,0,L,1122011218,1,121.55,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436320,529641.00
06/01/2019 20:45,2,0.332,ACTIVE,214.87,337.84,60.006,1559436304,"201051344000585","174011545737251",27.89,18.30,0,330.03,346.26,9.4,7.2,0.031,1320595.3,1320595.3,2135,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436320,529642.00
06/01/2019 20:45,2,0.297,ACTIVE,214.64,338.74,59.996,1559436304,"201051344000853","174011545737251",28.59,19.00,0,332.73,348.36,8.6,6.4,0.040,1321453.1,1321453.1,2141,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436321,529643.00
06/01/2019 20:45,2,0.275,ACTIVE,214.87,338.14,60.006,1559436304,"201051344001145","174011545737251",27.97,17.80,0,331.23,346.56,7.8,5.6,0.031,1321504.8,1321504.8,2142,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436322,529644.00
06/01/2019 20:45,2,0.311,ACTIVE,214.64,337.24,60.001,1559436304,"201051344000438","174011545737251",28.07,18.70,0,330.93,345.36,8.9,6.6,0.035,1314876.9,1314876.9,2136,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436323,529645.00
06/01/2019 20:45,2,0.312,ACTIVE,214.19,336.64,60.012,1559436304,"201051344001135","174011545737251",28.82,18.30,0,330.33,345.06,9.1,6.9,0.035,1301793.0,1301793.0,2137,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436324,529646.00
06/01/2019 20:45,2,0.318,ACTIVE,214.19,336.94,59.996,1559436304,"201051344000983","174011545737251",27.85,19.00,0,330.93,346.56,9.0,6.8,0.040,1319398.0,1319398.0,2134,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436325,529647.00
06/01/2019 20:45,2,0.305,ACTIVE,214.64,337.24,59.969,1559436304,"201051344001203","174011545737251",27.23,18.70,0,330.33,346.26,8.5,6.2,0.035,1309589.6,1309589.6,2135,0,0,0,L,1122011218,1,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436326,529648.00
06/01/2019 20:45,2,0.283,ACTIVE,214.41,336.34,60.001,1559436304,"201051344001230","174011545737251",27.51,18.30,0,329.13,344.15,8.0,5.7,0.031,1305212.6,1305212.6,2146,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436327,529649.00
06/01/2019 20:45,2,0.312,ACTIVE,214.19,337.54,60.001,1559436304,"201051344000646","174011545737251",27.47,19.00,0,329.13,345.06,8.7,6.5,0.040,1299036.2,1299036.2,2139,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436328,529650.00
06/01/2019 20:45,2,0.303,ACTIVE,214.41,336.94,59.996,1559436304,"201051344000867","174011545737251",27.93,19.80,0,331.23,345.06,8.6,6.4,0.035,1296559.0,1296559.0,2134,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436329,529651.00
06/01/2019 20:45,2,0.297,ACTIVE,214.64,339.04,60.001,1559436304,"201051344000633","174011545737251",28.39,19.80,0,331.23,347.76,8.6,6.3,0.040,1293859.2,1293859.2,2138,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436330,529652.00
06/01/2019 20:45,2,0.328,ACTIVE,214.19,337.24,60.006,1559436304,"201051344000955","174011545737251",27.41,18.70,0,329.13,344.76,9.1,6.9,0.040,1319417.8,1319417.8,2138,0,0,0,L,1122011218,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436331,529653.00
06/01/2019 20:45,2,0.309,ACTIVE,214.41,337.24,59.980,1559436304,"201051344000648","174011545737251",27.53,18.30,0,332.13,345.96,8.7,6.4,0.035,1308592.2,1308592.2,2134,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436332,529654.00
06/01/2019 20:45,2,0.287,ACTIVE,214.64,337.54,60.006,1559436304,"201051344000645","174011545737251",27.55,19.00,0,332.13,346.26,8.1,5.8,0.040,1313784.5,1313784.5,2135,0,0,0,L,1122011218,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436333,529655.00
06/01/2019 20:45,2,0.311,ACTIVE,214.19,337.54,60.001,1559436304,"201051344000569","174011545737251",27.47,19.30,0,331.53,345.66,8.7,6.4,0.040,1330268.4,1330268.4,2138,0,0,0,L,1122011218,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436334,529656.00
06/01/2019 20:45,2,0.342,ACTIVE,214.41,340.85,60.001,1559436304,"179051228000119","174011545737251",28.41,21.50,0,332.43,350.77,9.8,7.6,0.035,116876.9,116876.9,2149,0,0,0,L,46974696,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559436335,529657.00
06/01/2019 21:00,2,0.285,ACTIVE,212.83,336.04,59.996,1559437204,"201051344000579","174011545737251",28.49,18.30,0,331.83,342.35,8.2,6.0,0.027,1330629.2,1330629.2,2138,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437206,529658.00
06/01/2019 21:00,2,0.250,ACTIVE,212.38,333.63,59.990,1559437204,"201051344001025","174011545737251",28.25,17.30,0,330.93,342.65,7.2,5.0,0.027,1313947.2,1313947.2,2134,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437207,529659.00
06/01/2019 21:00,2,0.260,ACTIVE,212.61,334.54,59.996,1559437204,"201051344001093","174011545737251",28.15,17.50,0,330.63,342.95,7.4,5.2,0.013,1297025.1,1297025.1,2139,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437207,529660.00
06/01/2019 21:00,2,0.258,ACTIVE,212.83,335.74,59.959,1559437204,"201051344000458","174011545737251",28.45,18.00,0,331.83,342.65,7.4,5.2,0.022,1312852.4,1312852.4,2138,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437208,529661.00
06/01/2019 21:00,2,0.271,ACTIVE,212.38,334.24,60.006,1559437204,"201051344000890","174011545737251",28.05,18.30,0,330.33,342.65,7.8,5.6,0.027,1312003.6,1312003.6,2139,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437209,529662.00
06/01/2019 21:00,2,0.236,ACTIVE,212.83,337.54,59.996,1559437204,"201051344000988","174011545737251",17.95,17.50,0,330.63,342.95,4.3,2.3,0.013,1006787.6,1006787.6,2134,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437210,529663.00
06/01/2019 21:00,2,0.240,ACTIVE,213.06,335.14,59.990,1559437204,"201051344000582","174011545737251",28.25,17.00,0,330.93,342.95,6.9,4.7,0.022,1290179.5,1290179.5,2134,0,0,0,L,1122011218,1,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437211,529664.00
06/01/2019 21:00,2,0.254,ACTIVE,212.83,336.64,59.990,1559437204,"201051344000868","174011545737251",27.81,17.00,0,331.23,342.95,7.2,5.0,0.022,1298526.1,1298526.1,2136,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437212,529665.00
06/01/2019 21:00,2,0.250,ACTIVE,213.06,337.24,59.990,1559437204,"201051344000576","174011545737251",28.01,17.30,0,332.73,342.95,7.1,4.9,0.018,1316015.5,1316015.5,2140,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437213,529666.00
06/01/2019 21:00,2,0.246,ACTIVE,212.83,336.64,59.980,1559437204,"201051344001158","174011545737251",27.57,17.50,0,330.93,342.95,6.9,4.8,0.027,1292870.7,1292870.7,2135,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437214,529667.00
06/01/2019 21:00,2,0.236,ACTIVE,212.61,335.44,60.017,1559437204,"201051344000917","174011545737251",27.99,18.00,0,330.03,342.65,6.7,4.6,0.022,1306787.5,1306787.5,2141,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437215,529668.00
06/01/2019 21:00,2,0.295,ACTIVE,212.61,334.54,59.985,1559437204,"201051344000417","174011545737251",17.91,17.80,0,331.23,342.35,5.4,3.3,0.013,1042843.4,1042843.4,2142,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437216,529669.00
06/01/2019 21:00,2,0.223,ACTIVE,212.83,335.14,59.990,1559437204,"201051344000685","174011545737251",28.33,17.50,0,332.13,344.15,6.4,4.3,0.022,1313216.4,1313216.4,2142,0,0,0,L,1122011218,1,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437217,529670.00
06/01/2019 21:00,2,0.254,ACTIVE,212.61,334.84,59.980,1559437204,"201051344000651","174011545737251",27.67,16.70,0,331.53,343.85,7.1,5.0,0.027,1306649.2,1306649.2,2140,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437218,529671.00
06/01/2019 21:00,2,0.256,ACTIVE,212.83,336.04,59.985,1559437204,"201051344000594","174011545737251",28.11,19.50,0,330.03,342.35,7.3,5.2,0.027,1318173.8,1318173.8,2139,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437219,529672.00
06/01/2019 21:00,2,0.266,ACTIVE,212.83,336.04,59.985,1559437204,"201051344000469","174011545737251",27.81,16.30,0,330.33,344.15,7.5,5.3,0.027,1298245.4,1298245.4,2138,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437220,529673.00
06/01/2019 21:00,2,0.273,ACTIVE,212.83,334.54,59.990,1559437204,"201051344000585","174011545737251",28.47,17.30,0,330.63,342.95,7.9,5.7,0.027,1320596.9,1320596.9,2136,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437220,529674.00
06/01/2019 21:00,2,0.246,ACTIVE,213.51,337.84,59.985,1559437204,"201051344000853","174011545737251",28.41,17.50,0,333.63,345.06,7.1,4.9,0.022,1321454.5,1321454.5,2142,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437221,529675.00
06/01/2019 21:00,2,0.232,ACTIVE,212.83,335.14,59.980,1559437204,"201051344001145","174011545737251",27.81,17.00,0,332.73,342.95,6.5,4.4,0.013,1321506.0,1321506.0,2143,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437222,529676.00
06/01/2019 21:00,2,0.254,ACTIVE,212.61,334.54,59.953,1559437204,"201051344000438","174011545737251",28.65,17.80,0,331.53,343.25,7.4,5.2,0.022,1314878.3,1314878.3,2137,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437223,529677.00
06/01/2019 21:00,2,0.273,ACTIVE,212.16,333.33,59.985,1559437204,"201051344001135","174011545737251",27.37,17.30,0,330.63,342.35,7.6,5.4,0.022,1301794.4,1301794.4,2138,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437224,529678.00
06/01/2019 21:00,2,0.264,ACTIVE,212.83,335.74,59.975,1559437204,"201051344000983","174011545737251",28.11,17.50,0,330.63,342.65,7.5,5.3,0.027,1319399.4,1319399.4,2135,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437225,529679.00
06/01/2019 21:00,2,0.250,ACTIVE,212.83,333.93,59.985,1559437204,"201051344001203","174011545737251",28.07,17.80,0,331.83,343.85,7.1,5.0,0.018,1309591.0,1309591.0,2136,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437226,529680.00
06/01/2019 21:00,2,0.248,ACTIVE,212.61,333.93,59.980,1559437204,"201051344001230","174011545737251",26.96,17.50,0,330.33,342.05,6.8,4.7,0.013,1305213.9,1305213.9,2147,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437227,529681.00
06/01/2019 21:00,2,0.252,ACTIVE,212.16,334.54,59.985,1559437204,"201051344000646","174011545737251",28.25,17.80,0,330.33,343.25,7.3,5.1,0.027,1299037.6,1299037.6,2140,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437228,529682.00
06/01/2019 21:00,2,0.256,ACTIVE,213.29,335.14,59.996,1559437204,"201051344000867","174011545737251",27.59,18.30,0,330.63,342.35,7.2,5.0,0.022,1296560.4,1296560.4,2135,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437229,529683.00
06/01/2019 21:00,2,0.260,ACTIVE,213.51,337.54,59.985,1559437204,"201051344000633","174011545737251",27.61,18.30,0,331.83,344.76,7.3,5.1,0.018,1293860.6,1293860.6,2139,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437230,529684.00
06/01/2019 21:00,2,0.271,ACTIVE,212.16,333.63,60.022,1559437204,"201051344000955","174011545737251",28.09,17.80,0,329.73,342.35,7.7,5.5,0.018,1319419.3,1319419.3,2139,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437231,529685.00
06/01/2019 21:00,2,0.252,ACTIVE,213.06,336.34,60.017,1559437204,"201051344000648","174011545737251",28.31,17.30,0,331.83,342.95,7.3,5.1,0.022,1308593.6,1308593.6,2135,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437232,529686.00
06/01/2019 21:00,2,0.238,ACTIVE,213.51,336.64,59.985,1559437204,"201051344000645","174011545737251",27.33,17.80,0,332.13,343.25,6.6,4.5,0.027,1313785.7,1313785.7,2136,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437233,529687.00
06/01/2019 21:00,2,0.254,ACTIVE,213.06,335.74,59.996,1559437204,"201051344000569","174011545737251",28.23,18.00,0,331.53,342.35,7.3,5.1,0.022,1330269.8,1330269.8,2139,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437234,529688.00
06/01/2019 21:00,2,0.301,ACTIVE,213.06,339.34,59.975,1559437204,"179051228000119","174011545737251",27.63,20.00,0,332.43,347.16,8.4,6.2,0.022,116878.6,116878.6,2150,0,0,0,L,46974696,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559437235,529689.00
06/01/2019 21:15,2,0.254,ACTIVE,213.29,335.44,59.996,1559438104,"201051344000579","174011545737251",28.17,17.50,0,330.33,342.05,7.3,5.1,0.013,1330630.6,1330630.6,2139,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438105,529690.00
06/01/2019 21:15,2,0.223,ACTIVE,213.29,334.84,59.996,1559438104,"201051344001025","174011545737251",27.53,16.70,0,329.13,340.85,6.2,4.1,0.013,1313948.3,1313948.3,2135,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438106,529691.00
