ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 21:15,2,0.242,ACTIVE,213.74,336.34,59.996,1559438104,"201051344001093","174011545737251",26.86,17.00,0,329.43,341.45,6.6,4.5,0.009,1297026.3,1297026.3,2140,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438107,529692.00
06/01/2019 21:15,2,0.221,ACTIVE,213.29,335.44,60.001,1559438104,"201051344000458","174011545737251",28.13,17.80,0,331.53,341.15,6.3,4.2,0.013,1312853.6,1312853.6,2139,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438108,529693.00
06/01/2019 21:15,2,0.234,ACTIVE,213.74,335.14,59.996,1559438104,"201051344000890","174011545737251",28.01,17.50,0,327.92,340.85,6.7,4.5,0.009,1312004.9,1312004.9,2140,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438109,529694.00
06/01/2019 21:15,2,0.199,ACTIVE,213.29,336.94,59.996,1559438104,"201051344000988","174011545737251",17.89,17.30,0,319.51,349.86,3.6,1.6,0.000,1006788.1,1006788.1,2135,0,0,0,L,1122011218,1,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438110,529695.00
06/01/2019 21:15,2,0.219,ACTIVE,214.19,336.64,59.990,1559438104,"201051344000582","174011545737251",27.21,16.30,0,329.13,341.45,6.0,3.9,0.018,1290180.6,1290180.6,2135,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438111,529696.00
06/01/2019 21:15,2,0.225,ACTIVE,213.29,336.04,59.975,1559438104,"201051344000868","174011545737251",27.10,16.30,0,331.23,340.85,6.2,4.1,0.009,1298527.3,1298527.3,2137,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438112,529697.00
06/01/2019 21:15,2,0.223,ACTIVE,213.74,336.64,60.033,1559438104,"201051344000576","174011545737251",26.96,16.70,0,331.23,341.75,6.1,3.9,0.013,1316016.6,1316016.6,2141,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438113,529698.00
06/01/2019 21:15,2,0.211,ACTIVE,213.29,336.04,60.022,1559438104,"201051344001158","174011545737251",27.27,17.00,0,329.73,341.15,5.9,3.7,0.013,1292871.8,1292871.8,2136,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438114,529699.00
06/01/2019 21:15,2,0.219,ACTIVE,213.74,336.94,59.985,1559438104,"201051344000917","174011545737251",26.32,17.50,0,327.92,340.85,5.9,3.7,0.009,1306788.6,1306788.6,2142,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438114,529700.00
06/01/2019 21:15,2,0.246,ACTIVE,213.74,335.74,59.985,1559438104,"201051344000417","174011545737251",18.49,17.00,0,310.49,354.37,4.6,2.5,0.004,1042844.1,1042844.1,2143,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438115,529701.00
06/01/2019 21:15,2,0.203,ACTIVE,213.96,337.24,60.001,1559438104,"201051344000685","174011545737251",27.21,17.00,0,329.13,341.15,5.6,3.5,0.013,1313217.4,1313217.4,2143,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438116,529702.00
06/01/2019 21:15,2,0.229,ACTIVE,213.74,336.34,59.996,1559438104,"201051344000651","174011545737251",27.06,16.00,0,329.73,341.45,6.2,4.1,0.013,1306650.3,1306650.3,2141,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438117,529703.00
06/01/2019 21:15,2,0.227,ACTIVE,213.29,335.74,60.038,1559438104,"201051344000594","174011545737251",27.59,19.00,0,329.43,340.25,6.3,4.2,0.018,1318174.9,1318174.9,2140,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438118,529704.00
06/01/2019 21:15,2,0.232,ACTIVE,213.51,336.64,60.001,1559438104,"201051344000469","174011545737251",27.55,16.00,0,330.03,342.35,6.5,4.4,0.018,1298246.7,1298246.7,2139,0,0,0,L,1122011218,1,121.10,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438119,529705.00
06/01/2019 21:15,2,0.248,ACTIVE,213.96,336.64,59.985,1559438104,"201051344000585","174011545737251",27.35,16.70,0,329.13,342.65,6.9,4.7,0.013,1320598.3,1320598.3,2137,0,0,0,L,1122011218,1,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438120,529706.00
06/01/2019 21:15,2,0.221,ACTIVE,213.96,336.94,60.043,1559438104,"201051344000853","174011545737251",27.14,17.00,0,332.43,342.65,6.1,4.0,0.013,1321455.6,1321455.6,2143,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438121,529707.00
06/01/2019 21:15,2,0.205,ACTIVE,213.96,336.64,59.996,1559438104,"201051344001145","174011545737251",27.15,16.30,0,330.03,341.15,5.7,3.5,0.013,1321507.0,1321507.0,2144,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438122,529708.00
06/01/2019 21:15,2,0.234,ACTIVE,213.74,336.64,60.001,1559438104,"201051344000438","174011545737251",27.47,17.00,0,328.52,342.05,6.5,4.4,0.013,1314879.5,1314879.5,2138,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438123,529709.00
06/01/2019 21:15,2,0.232,ACTIVE,213.29,335.14,60.012,1559438104,"201051344001135","174011545737251",28.07,16.70,0,328.52,340.25,6.6,4.5,0.013,1301795.7,1301795.7,2139,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438124,529710.00
06/01/2019 21:15,2,0.230,ACTIVE,213.29,335.44,60.001,1559438104,"201051344000983","174011545737251",27.69,17.00,0,330.33,340.85,6.5,4.3,0.013,1319400.6,1319400.6,2136,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438125,529711.00
06/01/2019 21:15,2,0.230,ACTIVE,213.74,335.74,59.975,1559438104,"201051344001203","174011545737251",26.68,17.00,0,329.43,342.35,6.2,4.1,0.013,1309592.1,1309592.1,2137,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438126,529712.00
06/01/2019 21:15,2,0.229,ACTIVE,213.51,335.44,60.006,1559438104,"201051344001230","174011545737251",24.83,16.70,0,327.62,339.65,5.7,3.6,0.009,1305214.9,1305214.9,2148,0,0,0,L,1122011218,1,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438127,529713.00
06/01/2019 21:15,2,0.225,ACTIVE,213.29,335.74,59.980,1559438104,"201051344000646","174011545737251",27.61,17.00,0,327.62,341.15,6.3,4.2,0.018,1299038.7,1299038.7,2141,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438128,529714.00
06/01/2019 21:15,2,0.225,ACTIVE,213.74,335.44,59.980,1559438104,"201051344000867","174011545737251",27.23,17.80,0,330.63,340.85,6.2,4.1,0.009,1296561.6,1296561.6,2136,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438129,529715.00
06/01/2019 21:15,2,0.229,ACTIVE,213.96,337.84,59.985,1559438104,"201051344000633","174011545737251",27.21,17.80,0,330.63,343.25,6.3,4.2,0.018,1293861.8,1293861.8,2140,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438130,529716.00
06/01/2019 21:15,2,0.238,ACTIVE,213.29,335.44,59.996,1559438104,"201051344000955","174011545737251",28.17,17.00,0,327.62,339.95,6.8,4.7,0.013,1319420.6,1319420.6,2140,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438130,529717.00
06/01/2019 21:15,2,0.229,ACTIVE,213.51,336.04,59.996,1559438104,"201051344000648","174011545737251",27.25,16.70,0,331.23,340.85,6.3,4.2,0.013,1308594.8,1308594.8,2136,0,0,0,L,1122011218,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438132,529718.00
06/01/2019 21:15,2,0.203,ACTIVE,213.74,336.34,59.990,1559438104,"201051344000645","174011545737251",27.47,17.30,0,330.63,341.45,5.7,3.6,0.018,1313786.7,1313786.7,2137,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438133,529719.00
06/01/2019 21:15,2,0.225,ACTIVE,213.51,335.44,59.990,1559438104,"201051344000569","174011545737251",27.69,17.30,0,330.63,340.85,6.3,4.2,0.013,1330271.0,1330271.0,2140,0,0,0,L,1122011218,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438133,529720.00
06/01/2019 21:15,2,0.258,ACTIVE,213.74,339.04,59.990,1559438104,"179051228000119","174011545737251",28.17,19.30,0,330.03,348.36,7.4,5.2,0.009,116880.0,116880.0,2151,0,0,0,L,46974696,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559438134,529721.00
06/01/2019 21:30,2,0.184,ALERT,213.51,300.27,60.028,1559439004,"201051344000579","174011545737251",24.13,16.70,0,299.37,344.15,4.5,2.5,0.000,1330631.5,1330631.5,2140,0,0,0,L,1122011218,1,121.55,122.46,0002,12,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439006,529722.00
06/01/2019 21:30,2,0.148,ALERT,213.51,303.88,60.012,1559439004,"201051344001025","174011545737251",24.41,15.80,0,297.87,340.25,3.7,1.6,0.000,1313949.1,1313949.1,2136,0,0,0,L,1122011218,1,122.23,122.23,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439008,529723.00
06/01/2019 21:30,2,0.184,ALERT,213.51,298.77,60.017,1559439004,"201051344001093","174011545737251",21.61,16.00,0,298.17,339.04,4.0,2.0,0.000,1297027.1,1297027.1,2141,0,0,0,L,1122011218,1,122.46,122.23,0002,15,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439010,529724.00
06/01/2019 21:30,2,0.152,ALERT,213.51,299.97,60.006,1559439004,"201051344000458","174011545737251",23.80,17.00,0,299.07,345.96,3.7,1.6,0.000,1312854.3,1312854.3,2140,0,0,0,L,1122011218,1,121.78,122.91,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439012,529725.00
06/01/2019 21:30,2,0.170,ALERT,213.51,299.97,60.017,1559439004,"201051344000890","174011545737251",23.76,17.00,0,298.77,353.77,4.1,2.0,0.000,1312005.7,1312005.7,2141,0,0,0,L,1122011218,1,122.68,121.55,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439014,529726.00
06/01/2019 21:30,2,0.121,ALERT,213.51,299.67,60.017,1559439004,"201051344000988","174011545737251",17.87,15.80,0,295.16,341.45,2.2,0.2,0.000,1006788.3,1006788.3,2136,0,0,0,L,1122011218,1,121.55,122.91,0002,13,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439015,529727.00
06/01/2019 21:30,2,0.150,ALERT,213.96,300.27,60.022,1559439004,"201051344000582","174011545737251",22.92,15.80,0,299.37,344.76,3.5,1.5,0.000,1290181.3,1290181.3,2136,0,0,0,L,1122011218,1,122.68,122.46,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439017,529728.00
06/01/2019 21:30,2,0.156,ALERT,213.51,300.27,59.985,1559439004,"201051344000868","174011545737251",23.04,15.80,0,299.37,348.96,3.7,1.6,0.000,1298528.0,1298528.0,2138,0,0,0,L,1122011218,1,121.55,122.91,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439019,529729.00
06/01/2019 21:30,2,0.158,ALERT,214.19,300.27,60.017,1559439004,"201051344000576","174011545737251",21.29,15.80,0,298.77,352.87,3.4,1.4,0.000,1316017.3,1316017.3,2142,0,0,0,L,1122011218,1,121.78,122.68,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439021,529730.00
06/01/2019 21:30,2,0.139,ALERT,213.51,299.67,60.038,1559439004,"201051344001158","174011545737251",23.50,16.00,0,298.17,345.06,3.3,1.3,0.000,1292872.5,1292872.5,2137,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439023,529731.00
06/01/2019 21:30,2,0.145,ALERT,213.74,298.77,60.017,1559439004,"201051344000917","174011545737251",22.30,16.30,0,296.96,358.58,3.3,1.2,0.000,1306789.2,1306789.2,2143,0,0,0,L,1122011218,1,122.46,122.46,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439025,529732.00
06/01/2019 21:30,2,0.178,ALERT,213.74,298.47,60.022,1559439004,"201051344000417","174011545737251",18.07,16.00,0,296.36,343.55,3.3,1.2,0.000,1042844.6,1042844.6,2144,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439026,529733.00
06/01/2019 21:30,2,0.146,ALERT,213.96,299.37,60.017,1559439004,"201051344000685","174011545737251",20.10,16.00,0,298.47,355.58,3.0,1.0,0.000,1313218.0,1313218.0,2144,0,0,0,L,1122011218,1,123.14,122.01,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439028,529734.00
06/01/2019 21:30,2,0.160,ALERT,213.74,298.47,60.012,1559439004,"201051344000651","174011545737251",22.40,15.50,0,298.17,343.25,3.7,1.6,0.000,1306651.1,1306651.1,2142,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439030,529735.00
06/01/2019 21:30,2,0.152,ALERT,213.51,299.97,60.028,1559439004,"201051344000594","174011545737251",23.84,17.80,0,298.47,347.76,3.7,1.6,0.000,1318175.7,1318175.7,2141,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439032,529736.00
06/01/2019 21:30,2,0.166,ALERT,213.51,299.37,60.033,1559439004,"201051344000469","174011545737251",23.76,15.30,0,297.87,345.36,4.0,1.9,0.000,1298247.5,1298247.5,2140,0,0,0,L,1122011218,1,121.10,123.14,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439034,529737.00
06/01/2019 21:30,2,0.170,ALERT,213.74,299.67,60.070,1559439004,"201051344000585","174011545737251",23.34,16.00,0,297.87,340.85,4.0,2.0,0.000,1320599.1,1320599.1,2138,0,0,0,L,1122011218,1,122.23,122.68,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439036,529738.00
06/01/2019 21:30,2,0.141,ALERT,214.19,299.67,60.028,1559439004,"201051344000853","174011545737251",22.70,16.00,0,298.77,345.36,3.3,1.2,0.000,1321456.3,1321456.3,2144,0,0,0,L,1122011218,1,122.23,123.14,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439038,529739.00
06/01/2019 21:30,2,0.139,ALERT,213.74,299.37,60.038,1559439004,"201051344001145","174011545737251",22.58,15.50,0,298.77,358.88,3.2,1.2,0.000,1321507.6,1321507.6,2145,0,0,0,L,1122011218,1,122.68,122.01,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439040,529740.00
06/01/2019 21:30,2,0.158,ALERT,213.51,299.07,60.022,1559439004,"201051344000438","174011545737251",23.74,16.30,0,298.77,344.76,3.8,1.8,0.000,1314880.3,1314880.3,2139,0,0,0,L,1122011218,1,122.68,122.01,0002,16,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439041,529741.00
06/01/2019 21:30,2,0.164,ALERT,213.29,299.37,60.028,1559439004,"201051344001135","174011545737251",23.89,16.00,0,298.47,343.55,4.0,2.0,0.000,1301796.6,1301796.6,2140,0,0,0,L,1122011218,1,122.46,121.78,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439043,529742.00
06/01/2019 21:30,2,0.160,ALERT,213.51,299.67,60.028,1559439004,"201051344000983","174011545737251",23.28,16.00,0,299.07,345.36,3.8,1.8,0.000,1319401.4,1319401.4,2137,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439045,529743.00
06/01/2019 21:30,2,0.160,ALERT,213.74,299.07,60.033,1559439004,"201051344001203","174011545737251",21.97,16.00,0,298.47,348.06,3.5,1.5,0.000,1309592.8,1309592.8,2138,0,0,0,L,1122011218,1,122.91,122.01,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439047,529744.00
06/01/2019 21:30,2,0.150,ALERT,213.29,299.37,60.038,1559439004,"201051344001230","174011545737251",21.05,15.80,0,297.26,339.34,3.2,1.2,0.000,1305215.6,1305215.6,2149,0,0,0,L,1122011218,1,122.68,121.78,0002,13,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439049,529745.00
06/01/2019 21:30,2,0.160,ALERT,213.29,298.77,60.033,1559439004,"201051344000646","174011545737251",21.61,16.00,0,297.87,348.06,3.5,1.5,0.000,1299039.5,1299039.5,2142,0,0,0,L,1122011218,1,122.46,121.78,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439051,529746.00
06/01/2019 21:30,2,0.152,ALERT,213.74,299.37,60.028,1559439004,"201051344000867","174011545737251",23.36,17.00,0,298.77,353.77,3.6,1.6,0.000,1296562.3,1296562.3,2137,0,0,0,L,1122011218,1,122.01,122.68,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439053,529747.00
06/01/2019 21:30,2,0.148,ALERT,214.19,299.07,60.028,1559439004,"201051344000633","174011545737251",23.48,16.70,0,296.96,360.38,3.5,1.5,0.000,1293862.5,1293862.5,2141,0,0,0,L,1122011218,1,122.23,123.14,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439054,529748.00
06/01/2019 21:30,2,0.180,ALERT,213.29,299.07,60.022,1559439004,"201051344000955","174011545737251",21.01,16.30,0,298.47,348.06,3.9,1.8,0.000,1319421.4,1319421.4,2141,0,0,0,L,1122011218,1,122.01,122.01,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439056,529749.00
06/01/2019 21:30,2,0.154,ALERT,213.74,298.77,60.033,1559439004,"201051344000648","174011545737251",23.24,15.80,0,298.17,347.46,3.6,1.6,0.000,1308595.5,1308595.5,2137,0,0,0,L,1122011218,1,121.33,123.14,0002,14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439058,529750.00
06/01/2019 21:30,2,0.145,ALERT,213.96,299.37,60.017,1559439004,"201051344000645","174011545737251",21.63,16.30,0,298.77,347.16,3.2,1.1,0.000,1313787.4,1313787.4,2138,0,0,0,L,1122011218,1,122.01,123.14,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439060,529751.00
06/01/2019 21:30,2,0.154,ALERT,213.51,299.97,60.017,1559439004,"201051344000569","174011545737251",23.14,16.30,0,299.37,340.25,3.7,1.6,0.000,1330271.8,1330271.8,2141,0,0,0,L,1122011218,1,121.33,123.14,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439062,529752.00
06/01/2019 21:30,2,0.197,ALERT,213.96,299.07,60.006,1559439004,"179051228000119","174011545737251",23.22,18.00,0,294.86,344.45,4.7,2.6,0.000,116881.1,116881.1,2152,0,0,0,L,46974696,1,121.78,123.36,0000,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559439063,529753.00
06/01/2019 21:45,2,0.094,ALERT,213.06,299.07,60.001,1559439904,"201051344000579","174011545737251",27.31,15.50,0,286.14,301.77,2.6,0.6,0.000,1330631.8,1330631.8,2142,0,0,0,L,1122011218,1,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1559439906,529754.00
06/01/2019 21:45,2,0.064,ALERT,212.61,296.66,60.012,1559439904,"201051344001025","174011545737251",27.37,15.00,0,283.14,305.68,1.8,0.0,0.000,1313949.2,1313949.2,2138,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1559439908,529755.00
06/01/2019 21:45,2,0.109,ALERT,212.83,297.26,60.017,1559439904,"201051344001093","174011545737251",26.00,15.30,0,283.74,300.57,2.9,0.9,0.000,1297027.4,1297027.4,2143,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439910,529756.00
06/01/2019 21:45,2,0.074,ALERT,212.83,298.47,60.006,1559439904,"201051344000458","174011545737251",26.70,15.80,0,285.54,302.07,2.0,0.1,0.000,1312854.4,1312854.4,2142,0,0,0,L,1122011218,1,121.33,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1559439912,529757.00
06/01/2019 21:45,2,0.102,ALERT,212.83,297.87,59.964,1559439904,"201051344000890","174011545737251",27.19,15.80,0,284.34,301.47,2.8,0.8,0.000,1312006.0,1312006.0,2143,0,0,0,L,1122011218,1,122.23,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559439914,529758.00
06/01/2019 21:45,2,0.055,ALERT,213.06,298.17,60.006,1559439904,"201051344000988","174011545737251",17.51,15.00,0,282.84,301.17,1.0,0.0,0.000,1006788.3,1006788.3,2138,0,0,0,L,1122011218,1,121.10,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1559439915,529759.00
06/01/2019 21:45,2,0.064,ALERT,213.29,298.47,60.028,1559439904,"201051344000582","174011545737251",26.86,15.00,0,284.64,301.47,1.8,0.0,0.000,1290181.4,1290181.4,2138,0,0,0,L,1122011218,1,122.23,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1559439917,529760.00
06/01/2019 21:45,2,0.076,ALERT,213.06,299.07,60.012,1559439904,"201051344000868","174011545737251",26.56,14.70,0,286.14,301.77,2.1,0.1,0.000,1298528.1,1298528.1,2140,0,0,0,L,1122011218,1,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1559439919,529761.00
06/01/2019 21:45,2,0.068,ALERT,213.51,299.07,59.990,1559439904,"201051344000576","174011545737251",25.86,15.00,0,285.54,301.47,1.8,0.0,0.000,1316017.3,1316017.3,2144,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1559439921,529762.00
06/01/2019 21:45,2,0.057,ALERT,213.06,298.47,60.017,1559439904,"201051344001158","174011545737251",26.80,15.00,0,284.64,300.57,1.6,0.0,0.000,1292872.5,1292872.5,2139,0,0,0,L,1122011218,1,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1559439923,529763.00
06/01/2019 21:45,2,0.066,ALERT,212.83,296.96,59.996,1559439904,"201051344000917","174011545737251",26.22,15.50,0,282.24,299.97,1.8,0.0,0.000,1306789.2,1306789.2,2145,0,0,0,L,1122011218,1,122.01,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439925,529764.00
06/01/2019 21:45,2,0.117,ALERT,213.06,296.96,60.001,1559439904,"201051344000417","174011545737251",17.00,15.30,0,283.14,300.27,2.0,0.1,0.000,1042844.7,1042844.7,2146,0,0,0,L,1122011218,1,122.01,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1559439926,529765.00
06/01/2019 21:45,2,0.047,ALERT,213.29,297.57,60.049,1559439904,"201051344000685","174011545737251",26.68,15.30,0,283.74,300.87,1.3,0.0,0.000,1313218.1,1313218.1,2146,0,0,0,L,1122011218,1,122.91,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1559439928,529766.00
06/01/2019 21:45,2,0.064,ALERT,213.06,296.96,59.996,1559439904,"201051344000651","174011545737251",26.84,14.30,0,283.14,299.97,1.8,0.0,0.000,1306651.2,1306651.2,2144,0,0,0,L,1122011218,1,122.68,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1559439930,529767.00
06/01/2019 21:45,2,0.074,ALERT,213.06,299.67,60.028,1559439904,"201051344000594","174011545737251",27.35,16.30,0,285.24,301.47,2.1,0.1,0.000,1318175.8,1318175.8,2143,0,0,0,L,1122011218,1,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1559439932,529768.00
06/01/2019 21:45,2,0.080,ALERT,213.29,298.77,59.985,1559439904,"201051344000469","174011545737251",26.24,14.00,0,284.34,300.87,2.1,0.1,0.000,1298247.6,1298247.6,2142,0,0,0,L,1122011218,1,121.10,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1559439934,529769.00
06/01/2019 21:45,2,0.086,ALERT,213.29,297.87,60.006,1559439904,"201051344000585","174011545737251",24.05,15.30,0,283.74,300.87,2.0,0.0,0.000,1320599.3,1320599.3,2140,0,0,0,L,1122011218,1,121.78,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1559439936,529770.00
06/01/2019 21:45,2,0.062,ALERT,213.74,298.77,60.001,1559439904,"201051344000853","174011545737251",27.23,15.00,0,285.54,301.17,1.7,0.0,0.000,1321456.4,1321456.4,2146,0,0,0,L,1122011218,1,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1559439937,529771.00
06/01/2019 21:45,2,0.066,ALERT,213.29,298.17,59.990,1559439904,"201051344001145","174011545737251",26.70,15.00,0,284.04,301.17,1.8,0.0,0.000,1321507.7,1321507.7,2147,0,0,0,L,1122011218,1,122.23,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439939,529772.00
06/01/2019 21:45,2,0.080,ALERT,213.06,297.87,60.001,1559439904,"201051344000438","174011545737251",26.92,15.30,0,284.04,300.57,2.2,0.2,0.000,1314880.5,1314880.5,2141,0,0,0,L,1122011218,1,122.46,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1559439941,529773.00
06/01/2019 21:45,2,0.084,ALERT,212.83,297.57,60.001,1559439904,"201051344001135","174011545737251",27.29,15.00,0,284.04,300.87,2.4,0.4,0.000,1301796.7,1301796.7,2142,0,0,0,L,1122011218,1,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1559439943,529774.00
06/01/2019 21:45,2,0.078,ALERT,213.29,299.07,60.028,1559439904,"201051344000983","174011545737251",26.60,15.30,0,285.84,301.47,2.1,0.1,0.000,1319401.6,1319401.6,2139,0,0,0,L,1122011218,1,121.55,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1559439945,529775.00
06/01/2019 21:45,2,0.070,ALERT,213.06,297.57,60.001,1559439904,"201051344001203","174011545737251",26.24,15.00,0,283.74,302.07,1.9,0.0,0.000,1309592.9,1309592.9,2140,0,0,0,L,1122011218,1,122.68,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439947,529776.00
06/01/2019 21:45,2,0.078,ALERT,213.06,298.17,60.006,1559439904,"201051344001230","174011545737251",25.92,15.00,0,284.04,301.17,2.1,0.1,0.000,1305215.6,1305215.6,2151,0,0,0,L,1122011218,1,122.46,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439949,529777.00
06/01/2019 21:45,2,0.059,ALERT,212.61,297.57,60.001,1559439904,"201051344000646","174011545737251",25.03,15.00,0,283.14,300.57,1.5,0.0,0.000,1299039.6,1299039.6,2144,0,0,0,L,1122011218,1,122.23,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1559439950,529778.00
06/01/2019 21:45,2,0.074,ALERT,213.51,298.47,60.006,1559439904,"201051344000867","174011545737251",25.94,15.80,0,285.54,301.47,2.0,0.0,0.000,1296562.4,1296562.4,2139,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1559439952,529779.00
06/01/2019 21:45,2,0.061,ALERT,213.74,298.17,60.001,1559439904,"201051344000633","174011545737251",19.30,15.50,0,283.44,300.57,1.5,0.0,0.000,1293862.6,1293862.6,2143,0,0,0,L,1122011218,1,122.01,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439954,529780.00
06/01/2019 21:45,2,0.082,ALERT,212.61,297.87,59.990,1559439904,"201051344000955","174011545737251",26.78,15.50,0,283.74,300.87,2.3,0.3,0.000,1319421.6,1319421.6,2143,0,0,0,L,1122011218,1,121.78,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1559439956,529781.00
06/01/2019 21:45,2,0.076,ALERT,213.51,297.87,59.990,1559439904,"201051344000648","174011545737251",26.82,14.70,0,284.94,300.87,2.1,0.1,0.000,1308595.7,1308595.7,2139,0,0,0,L,1122011218,1,121.10,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1559439958,529782.00
06/01/2019 21:45,2,0.055,ALERT,213.74,298.77,59.969,1559439904,"201051344000645","174011545737251",23.80,15.30,0,285.24,300.87,1.3,0.0,0.000,1313787.4,1313787.4,2140,0,0,0,L,1122011218,1,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1559439960,529783.00
06/01/2019 21:45,2,0.078,ALERT,213.29,299.37,60.043,1559439904,"201051344000569","174011545737251",27.08,15.30,0,285.84,301.77,2.1,0.1,0.000,1330271.9,1330271.9,2143,0,0,0,L,1122011218,1,121.10,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1559439961,529784.00
06/01/2019 21:45,2,0.121,ALERT,213.51,298.47,59.990,1559439904,"179051228000119","174011545737251",26.12,17.00,0,284.04,300.87,3.2,1.2,0.000,116881.4,116881.4,2154,0,0,0,L,46974696,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559439963,529785.00
06/01/2019 22:00,2,0.000,ALERT,212.61,298.47,59.927,1559440804,"201051344000579","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1330631.8,1330631.8,2144,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1559440806,529786.00
06/01/2019 22:00,2,0.000,ALERT,211.93,296.06,59.975,1559440804,"201051344001025","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1313949.2,1313949.2,2140,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1559440808,529787.00
06/01/2019 22:00,2,0.000,ALERT,212.16,296.66,59.996,1559440804,"201051344001093","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,1297027.4,1297027.4,2145,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1559440810,529788.00
06/01/2019 22:00,2,0.000,ALERT,212.61,298.17,59.959,1559440804,"201051344000458","174011545737251",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,1312854.4,1312854.4,2144,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1559440812,529789.00
06/01/2019 22:00,2,0.000,ALERT,212.16,297.26,59.969,1559440804,"201051344000890","174011545737251",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,1312006.0,1312006.0,2145,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1559440814,529790.00
06/01/2019 22:00,2,0.000,ALERT,212.61,298.17,59.964,1559440804,"201051344000988","174011545737251",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,1006788.3,1006788.3,2140,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1559440815,529791.00
06/01/2019 22:00,2,0.000,ALERT,212.61,297.57,59.975,1559440804,"201051344000582","174011545737251",0.00,14.00,0,296.06,301.47,0.0,0.0,0.000,1290181.4,1290181.4,2140,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1559440817,529792.00
06/01/2019 22:00,2,0.000,ALERT,212.38,298.47,59.990,1559440804,"201051344000868","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1298528.1,1298528.1,2142,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1559440819,529793.00
06/01/2019 22:00,2,0.000,ALERT,213.06,298.47,59.975,1559440804,"201051344000576","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1316017.3,1316017.3,2146,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559440821,529794.00
06/01/2019 22:00,2,0.000,ALERT,212.61,297.87,59.969,1559440804,"201051344001158","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1292872.5,1292872.5,2141,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1559440823,529795.00
06/01/2019 22:00,2,0.000,ALERT,212.38,296.36,60.001,1559440804,"201051344000917","174011545737251",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,1306789.2,1306789.2,2147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1559440824,529796.00
06/01/2019 22:00,2,0.000,ALERT,212.61,296.36,59.975,1559440804,"201051344000417","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1042844.7,1042844.7,2148,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1559440826,529797.00
06/01/2019 22:00,2,0.000,ALERT,212.61,296.96,59.975,1559440804,"201051344000685","174011545737251",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,1313218.1,1313218.1,2148,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1559440828,529798.00
06/01/2019 22:00,2,0.000,ALERT,212.38,296.06,60.012,1559440804,"201051344000651","174011545737251",0.00,13.30,0,294.56,299.67,0.0,0.0,0.000,1306651.2,1306651.2,2146,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1559440830,529799.00
06/01/2019 22:00,2,0.000,ALERT,212.38,298.47,59.969,1559440804,"201051344000594","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1318175.8,1318175.8,2145,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559440832,529800.00
06/01/2019 22:00,2,0.000,ALERT,212.61,297.87,59.975,1559440804,"201051344000469","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1298247.6,1298247.6,2144,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1559440834,529801.00
06/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.006,1559440804,"201051344000585","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1320599.3,1320599.3,2142,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1559440836,529802.00
06/01/2019 22:00,2,0.000,ALERT,213.29,298.17,59.969,1559440804,"201051344000853","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1321456.4,1321456.4,2148,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559440837,529803.00
06/01/2019 22:00,2,0.000,ALERT,212.61,297.26,59.975,1559440804,"201051344001145","174011545737251",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,1321507.7,1321507.7,2149,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1559440839,529804.00
06/01/2019 22:00,2,0.000,ALERT,212.61,296.96,59.985,1559440804,"201051344000438","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1314880.5,1314880.5,2143,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1559440841,529805.00
06/01/2019 22:00,2,0.000,ALERT,212.16,296.66,59.943,1559440804,"201051344001135","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1301796.7,1301796.7,2144,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1559440843,529806.00
06/01/2019 22:00,2,0.000,ALERT,212.83,298.47,59.975,1559440804,"201051344000983","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1319401.6,1319401.6,2141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1559440845,529807.00
06/01/2019 22:00,2,0.000,ALERT,212.61,296.96,59.980,1559440804,"201051344001203","174011545737251",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,1309592.9,1309592.9,2142,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1559440847,529808.00
06/01/2019 22:00,2,0.000,ALERT,212.38,297.26,59.969,1559440804,"201051344001230","174011545737251",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,1305215.6,1305215.6,2153,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1559440848,529809.00
06/01/2019 22:00,2,0.000,ALERT,211.93,296.66,59.975,1559440804,"201051344000646","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1299039.6,1299039.6,2146,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559440850,529810.00
06/01/2019 22:00,2,0.000,ALERT,212.83,297.87,60.017,1559440804,"201051344000867","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1296562.4,1296562.4,2141,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1559440852,529811.00
06/01/2019 22:00,2,0.000,ALERT,213.29,297.57,59.980,1559440804,"201051344000633","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,1293862.6,1293862.6,2145,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1559440854,529812.00
06/01/2019 22:00,2,0.000,ALERT,211.93,296.66,59.975,1559440804,"201051344000955","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,1319421.6,1319421.6,2145,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1559440856,529813.00
06/01/2019 22:00,2,0.000,ALERT,212.83,297.26,59.959,1559440804,"201051344000648","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1308595.7,1308595.7,2141,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1559440858,529814.00
06/01/2019 22:00,2,0.000,ALERT,213.06,298.17,59.975,1559440804,"201051344000645","174011545737251",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,1313787.4,1313787.4,2142,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559440859,529815.00
06/01/2019 22:00,2,0.000,ALERT,212.61,298.47,59.969,1559440804,"201051344000569","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1330271.9,1330271.9,2145,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1559440861,529816.00
06/01/2019 22:00,2,0.000,ALERT,213.06,297.57,59.959,1559440804,"179051228000119","174011545737251",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,116881.4,116881.4,2156,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559440863,529817.00
06/01/2019 22:15,2,0.000,ALERT,213.06,299.37,60.006,1559441704,"201051344000579","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1330631.8,1330631.8,2146,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441706,529818.00
06/01/2019 22:15,2,0.000,ALERT,213.06,297.26,60.001,1559441704,"201051344001025","174011545737251",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,1313949.2,1313949.2,2142,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441708,529819.00
06/01/2019 22:15,2,0.000,ALERT,213.29,297.87,60.001,1559441704,"201051344001093","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1297027.4,1297027.4,2147,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441710,529820.00
06/01/2019 22:15,2,0.000,ALERT,212.83,298.47,59.996,1559441704,"201051344000458","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1312854.4,1312854.4,2146,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441711,529821.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.47,60.043,1559441704,"201051344000890","174011545737251",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,1312006.0,1312006.0,2147,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441713,529822.00
06/01/2019 22:15,2,0.000,ALERT,212.83,298.17,60.006,1559441704,"201051344000988","174011545737251",0.00,13.30,0,293.96,299.97,0.0,0.0,0.000,1006788.3,1006788.3,2142,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441715,529823.00
06/01/2019 22:15,2,0.000,ALERT,213.74,299.07,60.006,1559441704,"201051344000582","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1290181.4,1290181.4,2142,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441717,529824.00
06/01/2019 22:15,2,0.000,ALERT,213.06,299.07,60.022,1559441704,"201051344000868","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1298528.1,1298528.1,2144,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441719,529825.00
06/01/2019 22:15,2,0.000,ALERT,213.51,298.77,60.012,1559441704,"201051344000576","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1316017.3,1316017.3,2148,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441721,529826.00
06/01/2019 22:15,2,0.000,ALERT,213.06,298.17,60.038,1559441704,"201051344001158","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1292872.5,1292872.5,2143,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441722,529827.00
06/01/2019 22:15,2,0.000,ALERT,213.29,297.57,60.006,1559441704,"201051344000917","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1306789.2,1306789.2,2149,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441724,529828.00
06/01/2019 22:15,2,0.000,ALERT,213.51,297.57,60.022,1559441704,"201051344000417","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1042844.7,1042844.7,2150,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441726,529829.00
06/01/2019 22:15,2,0.000,ALERT,213.51,298.17,60.017,1559441704,"201051344000685","174011545737251",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,1313218.1,1313218.1,2150,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441728,529830.00
06/01/2019 22:15,2,0.000,ALERT,213.29,297.57,60.012,1559441704,"201051344000651","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1306651.2,1306651.2,2148,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441730,529831.00
06/01/2019 22:15,2,0.000,ALERT,212.83,299.07,60.017,1559441704,"201051344000594","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1318175.8,1318175.8,2147,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441731,529832.00
06/01/2019 22:15,2,0.000,ALERT,213.06,298.47,60.012,1559441704,"201051344000469","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1298247.6,1298247.6,2146,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441733,529833.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.47,60.017,1559441704,"201051344000585","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1320599.3,1320599.3,2144,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441735,529834.00
06/01/2019 22:15,2,0.000,ALERT,213.51,298.77,60.017,1559441704,"201051344000853","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1321456.4,1321456.4,2150,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441737,529835.00
