ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 22:15,2,0.000,ALERT,213.51,298.47,60.028,1559441704,"201051344001145","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1321507.7,1321507.7,2151,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441739,529836.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.17,60.017,1559441704,"201051344000438","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1314880.5,1314880.5,2145,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441741,529837.00
06/01/2019 22:15,2,0.000,ALERT,212.83,298.17,60.022,1559441704,"201051344001135","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1301796.7,1301796.7,2146,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441743,529838.00
06/01/2019 22:15,2,0.000,ALERT,213.06,299.07,60.028,1559441704,"201051344000983","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1319401.6,1319401.6,2143,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441744,529839.00
06/01/2019 22:15,2,0.000,ALERT,213.06,297.87,60.033,1559441704,"201051344001203","174011545737251",0.00,13.00,0,294.86,301.17,0.0,0.0,0.000,1309592.9,1309592.9,2144,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441746,529840.00
06/01/2019 22:15,2,0.000,ALERT,212.83,298.47,60.028,1559441704,"201051344001230","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1305215.6,1305215.6,2155,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441748,529841.00
06/01/2019 22:15,2,0.000,ALERT,212.83,297.87,60.033,1559441704,"201051344000646","174011545737251",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,1299039.6,1299039.6,2148,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441750,529842.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.47,60.028,1559441704,"201051344000867","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1296562.4,1296562.4,2143,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441752,529843.00
06/01/2019 22:15,2,0.000,ALERT,213.74,298.17,60.038,1559441704,"201051344000633","174011545737251",0.00,13.30,0,294.26,299.67,0.0,0.0,0.000,1293862.6,1293862.6,2147,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441753,529844.00
06/01/2019 22:15,2,0.000,ALERT,212.61,297.87,60.033,1559441704,"201051344000955","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1319421.6,1319421.6,2147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559441755,529845.00
06/01/2019 22:15,2,0.000,ALERT,213.06,297.87,59.980,1559441704,"201051344000648","174011545737251",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1308595.7,1308595.7,2143,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441757,529846.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.47,60.022,1559441704,"201051344000645","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1313787.4,1313787.4,2144,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441759,529847.00
06/01/2019 22:15,2,0.000,ALERT,213.06,299.07,59.996,1559441704,"201051344000569","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1330271.9,1330271.9,2147,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559441761,529848.00
06/01/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1559441704,"179051228000119","174011545737251",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,116881.4,116881.4,2158,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559441762,529849.00
06/01/2019 22:30,2,0.000,ALERT,211.93,298.17,60.012,1559442604,"201051344000579","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1330631.8,1330631.8,2148,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442606,529850.00
06/01/2019 22:30,2,0.000,ALERT,211.25,295.76,59.990,1559442604,"201051344001025","174011545737251",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,1313949.2,1313949.2,2144,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442608,529851.00
06/01/2019 22:30,2,0.000,ALERT,211.48,296.36,60.017,1559442604,"201051344001093","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1297027.4,1297027.4,2149,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442609,529852.00
06/01/2019 22:30,2,0.000,ALERT,211.70,297.57,60.006,1559442604,"201051344000458","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1312854.4,1312854.4,2148,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442611,529853.00
06/01/2019 22:30,2,0.000,ALERT,211.48,296.66,60.006,1559442604,"201051344000890","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1312006.0,1312006.0,2149,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442613,529854.00
06/01/2019 22:30,2,0.000,ALERT,211.70,297.57,59.996,1559442604,"201051344000988","174011545737251",0.00,12.30,0,293.96,299.97,0.0,0.0,0.000,1006788.3,1006788.3,2144,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442615,529855.00
06/01/2019 22:30,2,0.000,ALERT,211.70,296.96,60.006,1559442604,"201051344000582","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1290181.4,1290181.4,2144,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442617,529856.00
06/01/2019 22:30,2,0.000,ALERT,211.70,298.17,59.990,1559442604,"201051344000868","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1298528.1,1298528.1,2146,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442619,529857.00
06/01/2019 22:30,2,0.000,ALERT,212.38,298.17,59.990,1559442604,"201051344000576","174011545737251",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,1316017.3,1316017.3,2150,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442620,529858.00
06/01/2019 22:30,2,0.000,ALERT,211.93,297.26,60.006,1559442604,"201051344001158","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1292872.5,1292872.5,2145,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442622,529859.00
06/01/2019 22:30,2,0.000,ALERT,211.70,295.76,59.996,1559442604,"201051344000917","174011545737251",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,1306789.2,1306789.2,2151,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442624,529860.00
06/01/2019 22:30,2,0.000,ALERT,211.70,295.76,59.996,1559442604,"201051344000417","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1042844.7,1042844.7,2152,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442626,529861.00
06/01/2019 22:30,2,0.000,ALERT,211.70,296.36,59.990,1559442604,"201051344000685","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1313218.1,1313218.1,2152,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442628,529862.00
06/01/2019 22:30,2,0.000,ALERT,211.70,295.76,60.001,1559442604,"201051344000651","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1306651.2,1306651.2,2150,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442629,529863.00
06/01/2019 22:30,2,0.000,ALERT,211.70,298.17,59.964,1559442604,"201051344000594","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1318175.8,1318175.8,2149,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442631,529864.00
06/01/2019 22:30,2,0.000,ALERT,212.16,297.57,60.001,1559442604,"201051344000469","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1298247.6,1298247.6,2148,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442633,529865.00
06/01/2019 22:30,2,0.000,ALERT,211.70,296.36,59.996,1559442604,"201051344000585","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1320599.3,1320599.3,2146,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442635,529866.00
06/01/2019 22:30,2,0.000,ALERT,212.38,297.57,59.985,1559442604,"201051344000853","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1321456.4,1321456.4,2152,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442637,529867.00
06/01/2019 22:30,2,0.000,ALERT,211.70,296.36,59.990,1559442604,"201051344001145","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1321507.7,1321507.7,2153,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442639,529868.00
06/01/2019 22:30,2,0.000,ALERT,211.48,296.06,59.996,1559442604,"201051344000438","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1314880.5,1314880.5,2147,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442641,529869.00
06/01/2019 22:30,2,0.000,ALERT,211.25,296.36,60.006,1559442604,"201051344001135","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1301796.7,1301796.7,2148,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442642,529870.00
06/01/2019 22:30,2,0.000,ALERT,211.93,297.87,60.001,1559442604,"201051344000983","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1319401.6,1319401.6,2145,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442644,529871.00
06/01/2019 22:30,2,0.000,ALERT,211.48,296.06,60.006,1559442604,"201051344001203","174011545737251",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,1309592.9,1309592.9,2146,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442646,529872.00
06/01/2019 22:30,2,0.000,ALERT,211.25,296.66,60.006,1559442604,"201051344001230","174011545737251",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,1305215.6,1305215.6,2157,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442648,529873.00
06/01/2019 22:30,2,0.000,ALERT,211.03,296.06,60.006,1559442604,"201051344000646","174011545737251",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,1299039.6,1299039.6,2150,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559442650,529874.00
06/01/2019 22:30,2,0.000,ALERT,212.38,297.57,60.012,1559442604,"201051344000867","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1296562.4,1296562.4,2145,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442652,529875.00
06/01/2019 22:30,2,0.000,ALERT,212.61,297.57,60.049,1559442604,"201051344000633","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1293862.6,1293862.6,2149,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442653,529876.00
06/01/2019 22:30,2,0.000,ALERT,211.03,296.36,60.006,1559442604,"201051344000955","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1319421.6,1319421.6,2149,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442655,529877.00
06/01/2019 22:30,2,0.000,ALERT,212.16,296.96,59.959,1559442604,"201051344000648","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1308595.7,1308595.7,2145,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442657,529878.00
06/01/2019 22:30,2,0.000,ALERT,212.38,297.57,60.001,1559442604,"201051344000645","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1313787.4,1313787.4,2146,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442659,529879.00
06/01/2019 22:30,2,0.000,ALERT,211.93,298.17,60.012,1559442604,"201051344000569","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1330271.9,1330271.9,2149,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559442661,529880.00
06/01/2019 22:30,2,0.000,ALERT,212.38,297.26,60.006,1559442604,"179051228000119","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,116881.4,116881.4,2160,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559442662,529881.00
06/01/2019 22:45,2,0.000,ALERT,212.16,298.47,59.996,1559443504,"201051344000579","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1330631.8,1330631.8,2150,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443506,529882.00
06/01/2019 22:45,2,0.000,ALERT,211.48,295.76,60.033,1559443504,"201051344001025","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1313949.2,1313949.2,2146,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443508,529883.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.36,60.038,1559443504,"201051344001093","174011545737251",0.00,12.30,0,294.56,297.57,0.0,0.0,0.000,1297027.4,1297027.4,2151,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443510,529884.00
06/01/2019 22:45,2,0.000,ALERT,212.16,298.17,60.012,1559443504,"201051344000458","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1312854.4,1312854.4,2150,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559443511,529885.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.96,60.038,1559443504,"201051344000890","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1312006.0,1312006.0,2151,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443513,529886.00
06/01/2019 22:45,2,0.000,ALERT,211.93,298.17,60.038,1559443504,"201051344000988","174011545737251",0.00,12.00,0,293.06,299.07,0.0,0.0,0.000,1006788.3,1006788.3,2146,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443515,529887.00
06/01/2019 22:45,2,0.000,ALERT,211.93,297.26,60.028,1559443504,"201051344000582","174011545737251",0.00,11.30,0,295.16,298.47,0.0,0.0,0.000,1290181.4,1290181.4,2146,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443517,529888.00
06/01/2019 22:45,2,0.000,ALERT,211.93,298.77,60.033,1559443504,"201051344000868","174011545737251",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,1298528.1,1298528.1,2148,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559443519,529889.00
06/01/2019 22:45,2,0.000,ALERT,212.61,298.77,60.028,1559443504,"201051344000576","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1316017.3,1316017.3,2152,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443521,529890.00
06/01/2019 22:45,2,0.000,ALERT,212.16,298.17,60.038,1559443504,"201051344001158","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1292872.5,1292872.5,2147,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443522,529891.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.06,60.022,1559443504,"201051344000917","174011545737251",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,1306789.2,1306789.2,2153,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443524,529892.00
06/01/2019 22:45,2,0.000,ALERT,211.70,295.76,60.028,1559443504,"201051344000417","174011545737251",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,1042844.7,1042844.7,2154,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443526,529893.00
06/01/2019 22:45,2,0.000,ALERT,211.70,296.66,60.038,1559443504,"201051344000685","174011545737251",0.00,11.70,0,294.26,297.57,0.0,0.0,0.000,1313218.1,1313218.1,2154,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443528,529894.00
06/01/2019 22:45,2,0.000,ALERT,211.48,295.76,60.028,1559443504,"201051344000651","174011545737251",0.00,11.00,0,293.36,297.26,0.0,0.0,0.000,1306651.2,1306651.2,2152,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443530,529895.00
06/01/2019 22:45,2,0.000,ALERT,211.93,299.07,60.028,1559443504,"201051344000594","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1318175.8,1318175.8,2151,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443532,529896.00
06/01/2019 22:45,2,0.000,ALERT,212.38,298.17,60.028,1559443504,"201051344000469","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1298247.6,1298247.6,2150,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443533,529897.00
06/01/2019 22:45,2,0.000,ALERT,211.70,296.66,60.038,1559443504,"201051344000585","174011545737251",0.00,12.00,0,293.96,297.87,0.0,0.0,0.000,1320599.3,1320599.3,2148,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443535,529898.00
06/01/2019 22:45,2,0.000,ALERT,212.83,298.17,60.028,1559443504,"201051344000853","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1321456.4,1321456.4,2154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443537,529899.00
06/01/2019 22:45,2,0.000,ALERT,211.70,296.66,60.065,1559443504,"201051344001145","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1321507.7,1321507.7,2155,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443539,529900.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.36,60.038,1559443504,"201051344000438","174011545737251",0.00,11.30,0,294.56,298.17,0.0,0.0,0.000,1314880.5,1314880.5,2149,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443541,529901.00
06/01/2019 22:45,2,0.000,ALERT,211.25,296.66,60.022,1559443504,"201051344001135","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1301796.7,1301796.7,2150,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559443543,529902.00
06/01/2019 22:45,2,0.000,ALERT,212.16,298.47,60.022,1559443504,"201051344000983","174011545737251",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,1319401.6,1319401.6,2147,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443544,529903.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.36,60.022,1559443504,"201051344001203","174011545737251",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,1309592.9,1309592.9,2148,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443546,529904.00
06/01/2019 22:45,2,0.000,ALERT,211.48,296.96,60.022,1559443504,"201051344001230","174011545737251",0.00,11.70,0,294.56,297.87,0.0,0.0,0.000,1305215.6,1305215.6,2159,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559443548,529905.00
06/01/2019 22:45,2,0.000,ALERT,211.03,296.36,60.059,1559443504,"201051344000646","174011545737251",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,1299039.6,1299039.6,2152,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443550,529906.00
06/01/2019 22:45,2,0.000,ALERT,212.38,297.87,60.028,1559443504,"201051344000867","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1296562.4,1296562.4,2147,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443552,529907.00
06/01/2019 22:45,2,0.000,ALERT,212.61,297.87,60.059,1559443504,"201051344000633","174011545737251",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,1293862.6,1293862.6,2151,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443554,529908.00
06/01/2019 22:45,2,0.000,ALERT,211.03,296.66,60.049,1559443504,"201051344000955","174011545737251",0.00,12.00,0,294.26,297.87,0.0,0.0,0.000,1319421.6,1319421.6,2151,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443555,529909.00
06/01/2019 22:45,2,0.000,ALERT,212.38,297.57,60.065,1559443504,"201051344000648","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1308595.7,1308595.7,2147,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443557,529910.00
06/01/2019 22:45,2,0.000,ALERT,212.61,297.87,60.033,1559443504,"201051344000645","174011545737251",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1313787.4,1313787.4,2148,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559443559,529911.00
06/01/2019 22:45,2,0.000,ALERT,212.16,298.47,60.033,1559443504,"201051344000569","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1330271.9,1330271.9,2151,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559443561,529912.00
06/01/2019 22:45,2,0.000,ALERT,212.38,297.57,60.028,1559443504,"179051228000119","174011545737251",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,116881.4,116881.4,2162,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559443563,529913.00
06/01/2019 23:00,2,0.000,ALERT,212.38,299.07,59.969,1559444404,"201051344000579","174011545737251",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,1330631.8,1330631.8,2152,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444406,529914.00
06/01/2019 23:00,2,0.000,ALERT,211.48,296.06,59.932,1559444404,"201051344001025","174011545737251",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,1313949.2,1313949.2,2148,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444408,529915.00
06/01/2019 23:00,2,0.000,ALERT,211.48,296.66,59.975,1559444404,"201051344001093","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1297027.4,1297027.4,2153,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444410,529916.00
06/01/2019 23:00,2,0.000,ALERT,212.38,298.77,59.980,1559444404,"201051344000458","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1312854.4,1312854.4,2152,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444412,529917.00
06/01/2019 23:00,2,0.000,ALERT,211.48,296.96,59.964,1559444404,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1312006.0,1312006.0,2153,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444413,529918.00
06/01/2019 23:00,2,0.000,ALERT,212.38,298.47,59.969,1559444404,"201051344000988","174011545737251",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,1006788.3,1006788.3,2148,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444415,529919.00
06/01/2019 23:00,2,0.000,ALERT,212.16,297.57,59.980,1559444404,"201051344000582","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1290181.4,1290181.4,2148,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444417,529920.00
06/01/2019 23:00,2,0.000,ALERT,212.38,299.07,59.985,1559444404,"201051344000868","174011545737251",0.00,11.30,0,296.96,300.57,0.0,0.0,0.000,1298528.1,1298528.1,2150,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444419,529921.00
06/01/2019 23:00,2,0.000,ALERT,212.83,299.07,59.980,1559444404,"201051344000576","174011545737251",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,1316017.3,1316017.3,2154,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444421,529922.00
06/01/2019 23:00,2,0.000,ALERT,212.38,298.17,59.985,1559444404,"201051344001158","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1292872.5,1292872.5,2149,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444422,529923.00
06/01/2019 23:00,2,0.000,ALERT,211.70,296.06,59.990,1559444404,"201051344000917","174011545737251",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,1306789.2,1306789.2,2155,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444424,529924.00
06/01/2019 23:00,2,0.000,ALERT,211.70,295.76,60.001,1559444404,"201051344000417","174011545737251",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,1042844.7,1042844.7,2156,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444426,529925.00
06/01/2019 23:00,2,0.000,ALERT,211.93,296.66,59.985,1559444404,"201051344000685","174011545737251",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,1313218.1,1313218.1,2156,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444428,529926.00
06/01/2019 23:00,2,0.000,ALERT,211.70,295.76,59.990,1559444404,"201051344000651","174011545737251",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,1306651.2,1306651.2,2154,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444430,529927.00
06/01/2019 23:00,2,0.000,ALERT,212.16,299.07,59.975,1559444404,"201051344000594","174011545737251",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,1318175.8,1318175.8,2153,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444432,529928.00
06/01/2019 23:00,2,0.000,ALERT,212.61,298.47,59.990,1559444404,"201051344000469","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1298247.6,1298247.6,2152,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444434,529929.00
06/01/2019 23:00,2,0.000,ALERT,211.70,296.66,59.985,1559444404,"201051344000585","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1320599.3,1320599.3,2150,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444435,529930.00
06/01/2019 23:00,2,0.000,ALERT,213.06,298.47,59.990,1559444404,"201051344000853","174011545737251",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,1321456.4,1321456.4,2156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444437,529931.00
06/01/2019 23:00,2,0.000,ALERT,211.70,296.96,59.990,1559444404,"201051344001145","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1321507.7,1321507.7,2157,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444439,529932.00
06/01/2019 23:00,2,0.000,ALERT,211.70,296.66,59.990,1559444404,"201051344000438","174011545737251",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,1314880.5,1314880.5,2151,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444441,529933.00
06/01/2019 23:00,2,0.000,ALERT,211.25,296.66,59.990,1559444404,"201051344001135","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1301796.7,1301796.7,2152,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444443,529934.00
06/01/2019 23:00,2,0.000,ALERT,212.38,298.77,59.996,1559444404,"201051344000983","174011545737251",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,1319401.6,1319401.6,2149,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444444,529935.00
06/01/2019 23:00,2,0.000,ALERT,211.70,296.66,59.996,1559444404,"201051344001203","174011545737251",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,1309592.9,1309592.9,2150,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444446,529936.00
06/01/2019 23:00,2,0.000,ALERT,211.48,297.26,59.996,1559444404,"201051344001230","174011545737251",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1305215.6,1305215.6,2161,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444448,529937.00
06/01/2019 23:00,2,0.000,ALERT,211.48,297.26,60.028,1559444404,"201051344000646","174011545737251",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,1299039.6,1299039.6,2154,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444450,529938.00
06/01/2019 23:00,2,0.000,ALERT,212.83,298.47,59.948,1559444404,"201051344000867","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1296562.4,1296562.4,2149,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444452,529939.00
06/01/2019 23:00,2,0.000,ALERT,213.06,298.47,59.990,1559444404,"201051344000633","174011545737251",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,1293862.6,1293862.6,2153,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444454,529940.00
06/01/2019 23:00,2,0.000,ALERT,211.48,297.26,60.001,1559444404,"201051344000955","174011545737251",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,1319421.6,1319421.6,2153,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444455,529941.00
06/01/2019 23:00,2,0.000,ALERT,212.61,298.17,59.996,1559444404,"201051344000648","174011545737251",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,1308595.7,1308595.7,2149,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444457,529942.00
06/01/2019 23:00,2,0.000,ALERT,213.06,298.77,59.996,1559444404,"201051344000645","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1313787.4,1313787.4,2150,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559444459,529943.00
06/01/2019 23:00,2,0.000,ALERT,212.61,299.37,59.996,1559444404,"201051344000569","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1330271.9,1330271.9,2153,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559444461,529944.00
06/01/2019 23:00,2,0.000,ALERT,213.06,298.47,60.038,1559444404,"179051228000119","174011545737251",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,116881.4,116881.4,2164,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559444463,529945.00
06/01/2019 23:15,2,0.000,ALERT,212.38,299.07,59.975,1559445304,"201051344000579","174011545737251",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,1330631.8,1330631.8,2154,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445306,529946.00
06/01/2019 23:15,2,0.000,ALERT,211.70,296.96,59.990,1559445304,"201051344001025","174011545737251",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,1313949.2,1313949.2,2150,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445308,529947.00
06/01/2019 23:15,2,0.000,ALERT,211.93,297.57,59.996,1559445304,"201051344001093","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1297027.4,1297027.4,2155,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559445310,529948.00
06/01/2019 23:15,2,0.000,ALERT,212.38,298.47,60.001,1559445304,"201051344000458","174011545737251",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,1312854.4,1312854.4,2154,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445312,529949.00
06/01/2019 23:15,2,0.000,ALERT,211.70,298.17,59.990,1559445304,"201051344000890","174011545737251",0.00,11.30,0,295.16,300.57,0.0,0.0,0.000,1312006.0,1312006.0,2155,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445314,529950.00
06/01/2019 23:15,2,0.000,ALERT,212.38,298.47,59.943,1559445304,"201051344000988","174011545737251",0.00,11.00,0,294.26,300.57,0.0,0.0,0.000,1006788.3,1006788.3,2150,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445315,529951.00
06/01/2019 23:15,2,0.000,ALERT,212.16,298.47,59.953,1559445304,"201051344000582","174011545737251",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,1290181.4,1290181.4,2150,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445317,529952.00
06/01/2019 23:15,2,0.000,ALERT,212.38,299.07,59.985,1559445304,"201051344000868","174011545737251",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,1298528.1,1298528.1,2152,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445319,529953.00
06/01/2019 23:15,2,0.000,ALERT,212.83,298.77,60.001,1559445304,"201051344000576","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1316017.3,1316017.3,2156,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445321,529954.00
06/01/2019 23:15,2,0.000,ALERT,212.38,298.47,59.990,1559445304,"201051344001158","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1292872.5,1292872.5,2151,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445323,529955.00
06/01/2019 23:15,2,0.000,ALERT,211.93,297.26,59.975,1559445304,"201051344000917","174011545737251",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,1306789.2,1306789.2,2157,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445325,529956.00
06/01/2019 23:15,2,0.000,ALERT,211.93,296.96,59.990,1559445304,"201051344000417","174011545737251",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,1042844.7,1042844.7,2158,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559445326,529957.00
06/01/2019 23:15,2,0.000,ALERT,212.16,297.57,59.985,1559445304,"201051344000685","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1313218.1,1313218.1,2158,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445328,529958.00
06/01/2019 23:15,2,0.000,ALERT,211.93,296.96,59.990,1559445304,"201051344000651","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1306651.2,1306651.2,2156,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445330,529959.00
06/01/2019 23:15,2,0.000,ALERT,212.16,299.37,59.980,1559445304,"201051344000594","174011545737251",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,1318175.8,1318175.8,2155,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445332,529960.00
06/01/2019 23:15,2,0.000,ALERT,212.61,298.47,59.985,1559445304,"201051344000469","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1298247.6,1298247.6,2154,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445334,529961.00
06/01/2019 23:15,2,0.000,ALERT,211.93,297.87,59.985,1559445304,"201051344000585","174011545737251",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,1320599.3,1320599.3,2152,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445336,529962.00
06/01/2019 23:15,2,0.000,ALERT,212.83,298.47,59.985,1559445304,"201051344000853","174011545737251",0.00,10.70,0,296.66,300.87,0.0,0.0,0.000,1321456.4,1321456.4,2158,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445337,529963.00
06/01/2019 23:15,2,0.000,ALERT,212.16,298.17,59.980,1559445304,"201051344001145","174011545737251",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,1321507.7,1321507.7,2159,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445339,529964.00
06/01/2019 23:15,2,0.000,ALERT,211.93,297.57,59.969,1559445304,"201051344000438","174011545737251",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,1314880.5,1314880.5,2153,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445341,529965.00
06/01/2019 23:15,2,0.000,ALERT,211.48,297.57,59.980,1559445304,"201051344001135","174011545737251",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,1301796.7,1301796.7,2154,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445343,529966.00
06/01/2019 23:15,2,0.000,ALERT,212.38,298.47,59.975,1559445304,"201051344000983","174011545737251",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,1319401.6,1319401.6,2151,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445345,529967.00
06/01/2019 23:15,2,0.000,ALERT,211.93,297.26,60.022,1559445304,"201051344001203","174011545737251",0.00,10.70,0,294.86,301.47,0.0,0.0,0.000,1309592.9,1309592.9,2152,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559445347,529968.00
06/01/2019 23:15,2,0.000,ALERT,211.70,297.87,59.980,1559445304,"201051344001230","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,1305215.6,1305215.6,2163,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445349,529969.00
06/01/2019 23:15,2,0.000,ALERT,211.25,297.26,59.985,1559445304,"201051344000646","174011545737251",0.00,10.70,0,294.86,299.37,0.0,0.0,0.000,1299039.6,1299039.6,2156,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445350,529970.00
06/01/2019 23:15,2,0.000,ALERT,212.83,298.47,59.985,1559445304,"201051344000867","174011545737251",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,1296562.4,1296562.4,2151,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445352,529971.00
06/01/2019 23:15,2,0.000,ALERT,213.06,298.17,59.990,1559445304,"201051344000633","174011545737251",0.00,10.70,0,294.86,300.27,0.0,0.0,0.000,1293862.6,1293862.6,2155,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559445354,529972.00
06/01/2019 23:15,2,0.000,ALERT,211.48,297.57,59.948,1559445304,"201051344000955","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1319421.6,1319421.6,2155,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559445356,529973.00
06/01/2019 23:15,2,0.000,ALERT,212.61,297.57,59.985,1559445304,"201051344000648","174011545737251",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,1308595.7,1308595.7,2151,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445358,529974.00
06/01/2019 23:15,2,0.000,ALERT,212.83,298.47,59.980,1559445304,"201051344000645","174011545737251",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,1313787.4,1313787.4,2152,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445360,529975.00
06/01/2019 23:15,2,0.000,ALERT,212.61,299.07,59.985,1559445304,"201051344000569","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1330271.9,1330271.9,2155,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559445361,529976.00
06/01/2019 23:15,2,0.000,ALERT,212.83,297.87,59.985,1559445304,"179051228000119","174011545737251",0.00,12.70,0,294.86,300.27,0.0,0.0,0.000,116881.4,116881.4,2166,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559445363,529977.00
06/01/2019 23:30,2,0.000,ALERT,213.06,300.27,59.985,1559446204,"201051344000579","174011545737251",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1330631.8,1330631.8,2156,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446206,529978.00
06/01/2019 23:30,2,0.000,ALERT,211.93,296.96,59.990,1559446204,"201051344001025","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1313949.2,1313949.2,2152,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559446208,529979.00
06/01/2019 23:30,2,0.000,ALERT,211.93,297.26,60.038,1559446204,"201051344001093","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1297027.4,1297027.4,2157,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446210,529980.00
