ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/01/2019 23:30,2,0.000,ALERT,213.06,299.67,59.990,1559446204,"201051344000458","174011545737251",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,1312854.4,1312854.4,2156,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446211,529981.00
06/01/2019 23:30,2,0.000,ALERT,211.93,298.17,59.996,1559446204,"201051344000890","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1312006.0,1312006.0,2157,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446213,529982.00
06/01/2019 23:30,2,0.000,ALERT,212.83,299.37,59.996,1559446204,"201051344000988","174011545737251",0.00,11.00,0,294.26,300.87,0.0,0.0,0.000,1006788.3,1006788.3,2152,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446215,529983.00
06/01/2019 23:30,2,0.000,ALERT,212.61,298.77,60.001,1559446204,"201051344000582","174011545737251",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,1290181.4,1290181.4,2152,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446217,529984.00
06/01/2019 23:30,2,0.000,ALERT,213.06,300.27,59.969,1559446204,"201051344000868","174011545737251",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,1298528.1,1298528.1,2154,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559446219,529985.00
06/01/2019 23:30,2,0.000,ALERT,213.51,299.97,60.017,1559446204,"201051344000576","174011545737251",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,1316017.3,1316017.3,2158,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446221,529986.00
06/01/2019 23:30,2,0.000,ALERT,213.06,299.37,60.028,1559446204,"201051344001158","174011545737251",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,1292872.5,1292872.5,2153,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446222,529987.00
06/01/2019 23:30,2,0.000,ALERT,212.16,297.26,59.990,1559446204,"201051344000917","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1306789.2,1306789.2,2159,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446224,529988.00
06/01/2019 23:30,2,0.000,ALERT,212.16,297.26,59.990,1559446204,"201051344000417","174011545737251",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,1042844.7,1042844.7,2160,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446226,529989.00
06/01/2019 23:30,2,0.000,ALERT,212.38,297.87,60.001,1559446204,"201051344000685","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1313218.1,1313218.1,2160,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446228,529990.00
06/01/2019 23:30,2,0.000,ALERT,212.16,297.26,60.001,1559446204,"201051344000651","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1306651.2,1306651.2,2158,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446230,529991.00
06/01/2019 23:30,2,0.000,ALERT,212.83,300.27,59.990,1559446204,"201051344000594","174011545737251",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,1318175.8,1318175.8,2157,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446231,529992.00
06/01/2019 23:30,2,0.000,ALERT,213.06,299.67,59.980,1559446204,"201051344000469","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1298247.6,1298247.6,2156,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559446233,529993.00
06/01/2019 23:30,2,0.000,ALERT,211.93,297.87,60.006,1559446204,"201051344000585","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1320599.3,1320599.3,2154,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446235,529994.00
06/01/2019 23:30,2,0.000,ALERT,213.74,299.37,59.980,1559446204,"201051344000853","174011545737251",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,1321456.4,1321456.4,2160,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446237,529995.00
06/01/2019 23:30,2,0.000,ALERT,212.38,298.17,60.038,1559446204,"201051344001145","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1321507.7,1321507.7,2161,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446239,529996.00
06/01/2019 23:30,2,0.000,ALERT,212.16,297.57,59.990,1559446204,"201051344000438","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1314880.5,1314880.5,2155,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446241,529997.00
06/01/2019 23:30,2,0.000,ALERT,211.70,297.57,60.006,1559446204,"201051344001135","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1301796.7,1301796.7,2156,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446242,529998.00
06/01/2019 23:30,2,0.000,ALERT,213.06,299.67,59.996,1559446204,"201051344000983","174011545737251",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,1319401.6,1319401.6,2153,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446244,529999.00
06/01/2019 23:30,2,0.000,ALERT,212.16,297.57,60.001,1559446204,"201051344001203","174011545737251",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,1309592.9,1309592.9,2154,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446246,530000.00
06/01/2019 23:30,2,0.000,ALERT,211.93,298.17,59.980,1559446204,"201051344001230","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1305215.6,1305215.6,2165,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446248,530001.00
06/01/2019 23:30,2,0.000,ALERT,211.70,297.57,60.001,1559446204,"201051344000646","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1299039.6,1299039.6,2158,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446250,530002.00
06/01/2019 23:30,2,0.000,ALERT,213.29,299.37,59.996,1559446204,"201051344000867","174011545737251",0.00,11.30,0,296.06,301.47,0.0,0.0,0.000,1296562.4,1296562.4,2153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559446251,530003.00
06/01/2019 23:30,2,0.000,ALERT,213.74,299.07,59.996,1559446204,"201051344000633","174011545737251",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,1293862.6,1293862.6,2157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446253,530004.00
06/01/2019 23:30,2,0.000,ALERT,211.70,297.87,59.996,1559446204,"201051344000955","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1319421.6,1319421.6,2157,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446255,530005.00
06/01/2019 23:30,2,0.000,ALERT,213.29,299.07,60.001,1559446204,"201051344000648","174011545737251",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,1308595.7,1308595.7,2153,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446257,530006.00
06/01/2019 23:30,2,0.000,ALERT,213.51,299.67,60.006,1559446204,"201051344000645","174011545737251",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,1313787.4,1313787.4,2154,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446259,530007.00
06/01/2019 23:30,2,0.000,ALERT,213.06,300.27,60.001,1559446204,"201051344000569","174011545737251",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1330271.9,1330271.9,2157,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559446261,530008.00
06/01/2019 23:30,2,0.000,ALERT,213.51,299.07,59.990,1559446204,"179051228000119","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,116881.4,116881.4,2168,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559446262,530009.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.87,59.980,1559447104,"201051344000579","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1330631.8,1330631.8,2158,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447107,530010.00
06/01/2019 23:45,2,0.000,ALERT,212.61,298.17,59.996,1559447104,"201051344001025","174011545737251",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,1313949.2,1313949.2,2154,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447109,530011.00
06/01/2019 23:45,2,0.000,ALERT,212.83,298.47,59.938,1559447104,"201051344001093","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1297027.4,1297027.4,2159,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447111,530012.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.27,59.980,1559447104,"201051344000458","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1312854.4,1312854.4,2158,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447113,530013.00
06/01/2019 23:45,2,0.000,ALERT,212.61,299.07,60.001,1559447104,"201051344000890","174011545737251",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,1312006.0,1312006.0,2159,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447115,530014.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.27,59.985,1559447104,"201051344000988","174011545737251",0.00,10.70,0,295.16,301.17,0.0,0.0,0.000,1006788.3,1006788.3,2154,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447117,530015.00
06/01/2019 23:45,2,0.000,ALERT,213.29,299.67,59.996,1559447104,"201051344000582","174011545737251",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,1290181.4,1290181.4,2154,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447118,530016.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.87,59.985,1559447104,"201051344000868","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1298528.1,1298528.1,2156,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447120,530017.00
06/01/2019 23:45,2,0.000,ALERT,213.74,300.57,60.017,1559447104,"201051344000576","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1316017.3,1316017.3,2160,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447122,530018.00
06/01/2019 23:45,2,0.000,ALERT,213.29,299.97,59.985,1559447104,"201051344001158","174011545737251",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1292872.5,1292872.5,2155,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447124,530019.00
06/01/2019 23:45,2,0.000,ALERT,212.83,298.17,59.980,1559447104,"201051344000917","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1306789.2,1306789.2,2161,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447126,530020.00
06/01/2019 23:45,2,0.000,ALERT,213.06,298.17,60.017,1559447104,"201051344000417","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1042844.7,1042844.7,2162,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447127,530021.00
06/01/2019 23:45,2,0.000,ALERT,213.06,298.77,59.990,1559447104,"201051344000685","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1313218.1,1313218.1,2162,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447129,530022.00
06/01/2019 23:45,2,0.000,ALERT,212.83,298.17,59.985,1559447104,"201051344000651","174011545737251",0.00,9.70,0,295.46,299.67,0.0,0.0,0.000,1306651.2,1306651.2,2160,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447131,530023.00
06/01/2019 23:45,2,0.000,ALERT,213.06,300.87,60.022,1559447104,"201051344000594","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1318175.8,1318175.8,2159,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447133,530024.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.27,59.969,1559447104,"201051344000469","174011545737251",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,1298247.6,1298247.6,2158,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447135,530025.00
06/01/2019 23:45,2,0.000,ALERT,212.83,299.07,59.980,1559447104,"201051344000585","174011545737251",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,1320599.3,1320599.3,2156,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447137,530026.00
06/01/2019 23:45,2,0.000,ALERT,213.74,300.27,59.996,1559447104,"201051344000853","174011545737251",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,1321456.4,1321456.4,2162,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447139,530027.00
06/01/2019 23:45,2,0.000,ALERT,213.06,299.07,59.990,1559447104,"201051344001145","174011545737251",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,1321507.7,1321507.7,2163,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447140,530028.00
06/01/2019 23:45,2,0.000,ALERT,212.83,298.77,59.990,1559447104,"201051344000438","174011545737251",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,1314880.5,1314880.5,2157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447142,530029.00
06/01/2019 23:45,2,0.000,ALERT,212.16,298.47,60.012,1559447104,"201051344001135","174011545737251",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,1301796.7,1301796.7,2158,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447144,530030.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.57,59.990,1559447104,"201051344000983","174011545737251",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1319401.6,1319401.6,2155,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447146,530031.00
06/01/2019 23:45,2,0.000,ALERT,212.83,298.47,59.985,1559447104,"201051344001203","174011545737251",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,1309592.9,1309592.9,2156,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447148,530032.00
06/01/2019 23:45,2,0.000,ALERT,212.61,299.07,59.996,1559447104,"201051344001230","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1305215.6,1305215.6,2167,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447150,530033.00
06/01/2019 23:45,2,0.000,ALERT,212.38,298.47,59.969,1559447104,"201051344000646","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1299039.6,1299039.6,2160,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447152,530034.00
06/01/2019 23:45,2,0.000,ALERT,213.51,300.27,60.001,1559447104,"201051344000867","174011545737251",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,1296562.4,1296562.4,2155,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447153,530035.00
06/01/2019 23:45,2,0.000,ALERT,213.74,300.27,60.001,1559447104,"201051344000633","174011545737251",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,1293862.6,1293862.6,2159,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447155,530036.00
06/01/2019 23:45,2,0.000,ALERT,212.38,298.77,60.001,1559447104,"201051344000955","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1319421.6,1319421.6,2159,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559447157,530037.00
06/01/2019 23:45,2,0.000,ALERT,213.51,299.97,60.001,1559447104,"201051344000648","174011545737251",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,1308595.7,1308595.7,2155,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447159,530038.00
06/01/2019 23:45,2,0.000,ALERT,213.74,300.57,60.012,1559447104,"201051344000645","174011545737251",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,1313787.4,1313787.4,2156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447161,530039.00
06/01/2019 23:45,2,0.000,ALERT,213.29,300.87,60.006,1559447104,"201051344000569","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1330271.9,1330271.9,2159,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559447162,530040.00
06/01/2019 23:45,2,0.000,ALERT,213.51,299.97,59.996,1559447104,"179051228000119","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,116881.4,116881.4,2170,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559447164,530041.00
